Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,15.5,4.15,2.5,38.0,203.95,4.54
2016,1,22,8,0,439.0,31.0,4.5,3.0,76.0,413.03,338.53
2016,1,22,8,15,536.5,40.0,4.85,3.5,125.5,516.45,441.48
2016,1,22,8,30,634.0,49.0,5.2,4.0,175.0,617.09,531.22
2016,1,22,8,45,692.0,54.5,5.55,4.5,226.5,694.66,598.14
2016,1,22,9,0,750.0,60.0,5.9,5.0,278.0,772.64,662.54
2016,1,22,9,15,787.0,64.0,5.95,5.5,327.5,829.74,706.66
2016,1,22,9,30,824.0,68.0,6.0,6.0,377.0,885.33,748.07
2016,1,22,9,45,851.0,71.0,6.1,6.5,422.5,928.21,778.72
2016,1,22,10,0,878.0,74.0,6.2,7.0,468.0,968.43,806.78
2016,1,22,10,15,895.5,76.0,6.2,7.5,507.5,995.07,823.49
2016,1,22,10,30,913.0,78.0,6.2,8.0,547.0,1007.24,829.2
2016,1,22,10,45,928.0,79.0,6.25,8.5,580.0,1022.97,838.05
2016,1,22,11,0,943.0,80.0,6.3,9.0,613.0,1034.94,844.17
2016,1,22,11,15,951.5,81.0,6.3,9.0,638.0,1036.64,844.07
2016,1,22,11,30,960.0,82.0,6.3,9.0,663.0,1034.36,841.26
2016,1,22,11,45,965.5,82.5,6.3,9.5,679.5,1024.58,831.54
2016,1,22,12,0,971.0,83.0,6.3,10.0,696.0,1010.82,819.14
2016,1,22,12,15,973.0,83.5,6.25,10.0,704.0,989.92,802.88
2016,1,22,12,30,975.0,84.0,6.2,10.0,712.0,965.25,784.01
2016,1,22,12,45,976.0,83.5,6.2,10.5,711.5,934.92,759.88
2016,1,22,13,0,977.0,83.0,6.2,11.0,711.0,901.12,733.29
2016,1,22,13,15,974.0,82.5,6.15,11.0,701.5,860.82,702.96
2016,1,22,13,30,971.0,82.0,6.1,11.0,692.0,817.63,670.39
2016,1,22,13,45,966.0,81.0,6.1,11.0,674.0,769.8,634.29
2016,1,22,14,0,961.0,80.0,6.1,11.0,656.0,719.64,593.73
2016,1,22,14,15,952.0,78.5,6.0,11.0,629.5,664.44,547.73
2016,1,22,14,30,943.0,77.0,5.9,11.0,603.0,607.79,499.52
2016,1,22,14,45,929.5,75.5,5.85,11.0,569.0,547.69,447.43
2016,1,22,15,0,916.0,74.0,5.8,11.0,535.0,487.13,393.56
2016,1,22,15,15,897.5,71.5,5.6,10.5,494.5,423.48,336.28
2016,1,22,15,30,879.0,69.0,5.4,10.0,454.0,359.65,277.5
2016,1,22,15,45,852.5,66.0,5.25,10.0,407.5,294.45,216.65
2016,1,22,16,0,826.0,63.0,5.1,10.0,361.0,231.57,158.46
2016,1,22,16,15,787.0,59.0,4.55,9.0,311.0,168.58,104.18
2016,1,22,16,30,748.0,55.0,4.0,8.0,261.0,110.03,60.72
2016,1,22,16,45,687.0,49.0,3.5,7.5,209.5,54.01,33.58
2016,1,22,17,0,626.0,43.0,3.0,7.0,158.0,38.29,29.15
2016,1,22,17,15,519.0,34.5,2.75,6.5,109.5,30.96,21.99
2016,1,22,17,30,412.0,26.0,2.5,6.0,61.0,23.63,13.25
2016,1,22,17,45,206.0,13.0,2.3,5.5,30.5,11.1,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,229.0,14.5,2.4,0.5,38.5,209.3,20.98
2016,1,23,8,0,458.0,29.0,2.6,1.0,77.0,413.91,340.14
2016,1,23,8,15,553.0,37.0,2.5,1.5,126.0,516.73,439.32
2016,1,23,8,30,648.0,45.0,2.4,2.0,175.0,624.59,531.12
2016,1,23,8,45,705.0,50.0,2.35,3.0,226.5,700.54,591.57
2016,1,23,9,0,762.0,55.0,2.3,4.0,278.0,777.16,648.82
2016,1,23,9,15,797.5,59.0,2.15,4.5,327.5,833.05,687.61
2016,1,23,9,30,833.0,63.0,2.0,5.0,377.0,887.48,723.37
2016,1,23,9,45,857.5,66.0,1.95,6.0,422.0,928.17,747.44
2016,1,23,10,0,882.0,69.0,1.9,7.0,467.0,955.52,761.32
2016,1,23,10,15,899.0,71.0,1.75,7.5,506.0,981.62,774.06
2016,1,23,10,30,916.0,73.0,1.6,8.0,545.0,1004.4,784.03
2016,1,23,10,45,927.5,74.5,1.45,8.5,577.5,1017.54,787.15
2016,1,23,11,0,939.0,76.0,1.3,9.0,610.0,1026.91,787.69
2016,1,23,11,15,947.0,77.5,1.15,9.5,634.5,1028.94,783.31
2016,1,23,11,30,955.0,79.0,1.0,10.0,659.0,1026.98,776.42
2016,1,23,11,45,957.5,80.5,0.85,10.5,675.0,1015.76,763.57
2016,1,23,12,0,960.0,82.0,0.7,11.0,691.0,1000.64,748.47
2016,1,23,12,15,962.0,82.5,0.55,11.0,699.0,980.04,731.4
2016,1,23,12,30,964.0,83.0,0.4,11.0,707.0,955.71,712.23
2016,1,23,12,45,963.0,83.5,0.3,11.5,706.0,925.18,689.25
2016,1,23,13,0,962.0,84.0,0.2,12.0,705.0,891.29,664.52
2016,1,23,13,15,959.0,83.5,0.3,12.0,695.5,851.53,640.97
2016,1,23,13,30,956.0,83.0,0.4,12.0,686.0,808.92,615.27
2016,1,23,13,45,949.5,82.0,0.5,12.5,667.5,760.64,584.13
2016,1,23,14,0,943.0,81.0,0.6,13.0,649.0,710.22,548.67
2016,1,23,14,15,934.0,80.0,0.65,13.0,623.0,656.36,509.51
2016,1,23,14,30,925.0,79.0,0.7,13.0,597.0,601.06,467.82
2016,1,23,14,45,912.0,77.0,0.8,13.0,563.5,541.59,421.82
2016,1,23,15,0,899.0,75.0,0.9,13.0,530.0,481.65,373.4
2016,1,23,15,15,880.5,72.5,0.95,13.0,490.0,418.89,320.53
2016,1,23,15,30,862.0,70.0,1.0,13.0,450.0,355.96,265.76
2016,1,23,15,45,836.0,67.0,1.05,13.0,404.5,291.82,208.98
2016,1,23,16,0,810.0,64.0,1.1,13.0,359.0,229.95,154.06
2016,1,23,16,15,771.5,60.0,1.05,12.0,309.5,167.9,102.27
2016,1,23,16,30,733.0,56.0,1.0,11.0,260.0,110.26,60.4
2016,1,23,16,45,673.5,50.0,0.95,10.0,209.0,55.08,33.94
2016,1,23,17,0,614.0,44.0,0.9,9.0,158.0,39.07,29.68
2016,1,23,17,15,510.0,35.5,0.95,8.5,110.0,31.79,22.64
2016,1,23,17,30,406.0,27.0,1.0,8.0,62.0,22.47,12.58
2016,1,23,17,45,203.0,13.5,1.1,7.5,31.0,11.52,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,209.0,16.0,2.25,3.0,38.0,198.29,33.27
2016,1,24,8,0,418.0,32.0,2.6,4.0,76.0,398.32,325.38
2016,1,24,8,15,515.0,41.0,2.55,4.5,125.0,500.84,422.49
2016,1,24,8,30,612.0,50.0,2.5,5.0,174.0,609.6,514.44
2016,1,24,8,45,668.5,56.0,2.45,6.0,224.5,676.79,567.67
2016,1,24,9,0,725.0,62.0,2.4,7.0,275.0,753.64,625.04
2016,1,24,9,15,477.5,109.0,2.85,8.0,259.0,606.11,509.95
2016,1,24,9,30,230.0,156.0,3.3,9.0,243.0,424.79,359.08
2016,1,24,9,45,541.0,116.5,3.75,10.0,353.0,698.61,582.01
2016,1,24,10,0,852.0,77.0,4.2,11.0,463.0,948.7,766.88
2016,1,24,10,15,869.5,79.0,4.4,11.5,502.0,975.27,782.79
2016,1,24,10,30,887.0,81.0,4.6,12.0,541.0,998.46,797.98
2016,1,24,10,45,900.0,83.0,4.85,13.0,573.0,1002.47,798.26
2016,1,24,11,0,913.0,85.0,5.1,14.0,605.0,1013.87,804.05
2016,1,24,11,15,921.0,86.0,5.1,14.5,629.5,1015.31,802.21
2016,1,24,11,30,929.0,87.0,5.1,15.0,654.0,1012.88,797.87
2016,1,24,11,45,927.5,90.5,5.2,15.5,669.5,1000.48,787.45
2016,1,24,12,0,926.0,94.0,5.3,16.0,685.0,984.34,774.57
2016,1,24,12,15,762.5,149.5,5.3,16.0,639.5,891.32,706.87
2016,1,24,12,30,599.0,205.0,5.3,16.0,594.0,774.08,619.22
2016,1,24,12,45,760.0,151.5,5.3,16.5,645.0,841.16,669.6
2016,1,24,13,0,921.0,98.0,5.3,17.0,696.0,874.3,692.36
2016,1,24,13,15,618.0,192.0,5.25,17.0,591.5,708.49,566.35
2016,1,24,13,30,315.0,286.0,5.2,17.0,487.0,527.38,422.31
2016,1,24,13,45,605.5,191.5,5.2,17.5,563.5,632.46,507.46
2016,1,24,14,0,896.0,97.0,5.2,18.0,640.0,701.47,560.95
2016,1,24,14,15,886.0,95.5,5.1,18.0,613.5,647.54,517.14
2016,1,24,14,30,876.0,94.0,5.0,18.0,587.0,592.42,472.0
2016,1,24,14,45,870.0,88.5,4.95,18.0,555.0,534.43,423.68
2016,1,24,15,0,864.0,83.0,4.9,18.0,523.0,475.45,373.17
2016,1,24,15,15,844.0,80.5,4.6,17.5,483.5,413.12,318.98
2016,1,24,15,30,824.0,78.0,4.3,17.0,444.0,351.81,264.41
2016,1,24,15,45,788.5,76.0,4.0,17.0,397.5,288.04,207.28
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,227.73,153.75
2016,1,24,16,15,711.5,69.0,3.35,16.0,302.0,164.68,101.34
2016,1,24,16,30,670.0,64.0,3.0,15.0,253.0,109.04,60.94
2016,1,24,16,45,595.5,58.5,2.7,14.5,202.5,57.29,35.82
2016,1,24,17,0,521.0,53.0,2.4,14.0,152.0,42.8,32.33
2016,1,24,17,15,414.0,42.0,2.55,13.5,105.5,34.3,24.33
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,25.71,15.12
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,12.73,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,21.0,2.5,12.5,33.5,140.76,29.63
2016,1,25,8,0,239.0,42.0,2.8,13.0,67.0,278.97,221.83
2016,1,25,8,15,338.5,55.5,2.95,13.5,112.5,379.21,313.84
2016,1,25,8,30,438.0,69.0,3.1,14.0,158.0,487.5,405.25
2016,1,25,8,45,219.0,75.5,3.3,15.0,120.0,298.46,250.83
2016,1,25,9,0,0.0,82.0,3.5,16.0,82.0,73.36,56.62
2016,1,25,9,15,0.0,97.0,3.65,16.5,97.0,87.22,68.31
2016,1,25,9,30,0.0,112.0,3.8,17.0,112.0,101.03,79.59
2016,1,25,9,45,30.5,152.5,4.0,17.5,166.5,189.05,153.28
2016,1,25,10,0,61.0,193.0,4.2,18.0,221.0,266.62,216.5
2016,1,25,10,15,60.0,211.0,4.1,18.0,240.0,283.6,229.19
2016,1,25,10,30,59.0,229.0,4.0,18.0,259.0,300.29,241.7
2016,1,25,10,45,217.5,233.0,3.9,18.5,356.0,476.91,384.14
2016,1,25,11,0,376.0,237.0,3.8,19.0,453.0,653.98,519.16
2016,1,25,11,15,609.0,177.0,3.55,19.0,543.0,835.12,652.93
2016,1,25,11,30,842.0,117.0,3.3,19.0,633.0,976.61,748.33
2016,1,25,11,45,860.5,113.0,3.1,19.5,652.5,975.14,742.3
2016,1,25,12,0,879.0,109.0,2.9,20.0,672.0,969.52,734.82
2016,1,25,12,15,882.0,109.5,2.7,20.0,680.0,950.69,719.95
2016,1,25,12,30,885.0,110.0,2.5,20.0,688.0,928.28,702.9
2016,1,25,12,45,663.5,188.0,2.3,20.5,621.0,797.2,609.34
2016,1,25,13,0,442.0,266.0,2.1,21.0,554.0,660.16,506.11
2016,1,25,13,15,241.5,268.0,1.95,21.0,425.0,469.06,363.85
2016,1,25,13,30,41.0,270.0,1.8,21.0,296.0,280.57,217.64
2016,1,25,13,45,179.5,270.5,1.65,21.0,380.5,386.11,301.59
2016,1,25,14,0,318.0,271.0,1.5,21.0,465.0,476.46,369.41
2016,1,25,14,15,159.0,215.5,1.3,21.0,312.5,297.31,231.84
2016,1,25,14,30,0.0,160.0,1.1,21.0,160.0,134.62,103.47
2016,1,25,14,45,423.0,124.5,0.95,21.0,342.0,339.09,264.9
2016,1,25,15,0,846.0,89.0,0.8,21.0,524.0,474.14,358.43
2016,1,25,15,15,703.0,110.5,0.65,21.0,453.5,385.44,287.12
2016,1,25,15,30,560.0,132.0,0.5,21.0,383.0,307.56,226.09
2016,1,25,15,45,659.0,103.5,0.35,21.0,369.5,275.73,194.24
2016,1,25,16,0,758.0,75.0,0.2,21.0,356.0,230.31,150.26
2016,1,25,16,15,717.5,70.0,0.25,20.5,307.0,166.95,99.76
2016,1,25,16,30,677.0,65.0,0.3,20.0,258.0,110.91,60.44
2016,1,25,16,45,614.5,58.0,0.4,19.5,208.0,57.65,34.82
2016,1,25,17,0,552.0,51.0,0.5,19.0,158.0,41.2,30.32
2016,1,25,17,15,448.0,41.0,0.5,18.5,110.5,33.49,23.19
2016,1,25,17,30,344.0,31.0,0.5,18.0,63.0,25.72,15.07
2016,1,25,17,45,172.0,15.5,0.55,17.5,31.5,12.7,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,14.0,5.95,7.0,14.0,11.54,0.0
2016,1,26,8,0,0.0,28.0,6.1,7.0,28.0,23.69,13.99
2016,1,26,8,15,0.0,46.0,6.2,7.0,46.0,42.63,31.13
2016,1,26,8,30,0.0,64.0,6.3,7.0,64.0,60.48,47.18
2016,1,26,8,45,0.0,83.0,6.45,7.5,83.0,79.08,63.63
2016,1,26,9,0,0.0,102.0,6.6,8.0,102.0,97.32,79.47
2016,1,26,9,15,99.5,131.5,6.65,8.0,169.5,252.9,217.54
2016,1,26,9,30,199.0,161.0,6.7,8.0,237.0,382.82,330.28
2016,1,26,9,45,130.5,177.5,6.75,8.5,230.0,337.08,287.81
2016,1,26,10,0,62.0,194.0,6.8,9.0,223.0,268.51,226.43
2016,1,26,10,15,160.5,212.5,6.85,9.0,294.5,403.86,342.4
2016,1,26,10,30,259.0,231.0,6.9,9.0,366.0,541.31,456.56
2016,1,26,10,45,331.5,231.5,6.95,9.5,415.5,608.92,511.07
2016,1,26,11,0,404.0,232.0,7.0,10.0,465.0,675.58,564.0
2016,1,26,11,15,356.0,254.0,7.0,10.0,465.5,648.13,539.33
2016,1,26,11,30,308.0,276.0,7.0,10.0,466.0,619.24,513.9
2016,1,26,11,45,174.5,274.5,7.05,10.5,383.0,460.54,381.95
2016,1,26,12,0,41.0,273.0,7.1,11.0,300.0,307.44,252.16
2016,1,26,12,15,20.5,189.0,7.05,11.0,202.5,195.72,159.66
2016,1,26,12,30,0.0,105.0,7.0,11.0,105.0,87.86,68.76
2016,1,26,12,45,0.0,88.0,6.95,11.0,88.0,73.25,56.49
2016,1,26,13,0,0.0,71.0,6.9,11.0,71.0,59.03,44.49
2016,1,26,13,15,0.0,42.5,6.65,11.0,42.5,35.26,24.37
2016,1,26,13,30,0.0,14.0,6.4,11.0,14.0,11.59,4.23
2016,1,26,13,45,0.0,59.0,6.15,11.0,59.0,48.99,36.09
2016,1,26,14,0,0.0,104.0,5.9,11.0,104.0,86.77,68.12
2016,1,26,14,15,0.0,59.0,5.55,10.5,59.0,48.96,36.23
2016,1,26,14,30,0.0,14.0,5.2,10.0,14.0,11.57,4.31
2016,1,26,14,45,0.0,28.5,4.9,10.0,28.5,23.57,14.67
2016,1,26,15,0,0.0,43.0,4.6,10.0,43.0,35.59,25.08
2016,1,26,15,15,135.5,116.0,4.6,9.5,177.0,158.71,128.79
2016,1,26,15,30,271.0,189.0,4.6,9.0,311.0,255.48,206.03
2016,1,26,15,45,256.5,174.0,4.7,9.0,280.5,218.29,173.02
2016,1,26,16,0,242.0,159.0,4.8,9.0,250.0,182.87,141.92
2016,1,26,16,15,229.5,138.5,4.8,8.5,215.5,145.45,110.01
2016,1,26,16,30,217.0,118.0,4.8,8.0,181.0,109.99,81.54
2016,1,26,16,45,200.5,97.0,4.85,8.0,146.5,76.12,58.04
2016,1,26,17,0,184.0,76.0,4.9,8.0,112.0,56.8,45.83
2016,1,26,17,15,143.0,55.5,4.85,7.5,78.5,42.19,32.08
2016,1,26,17,30,102.0,35.0,4.8,7.0,45.0,27.16,17.29
2016,1,26,17,45,51.0,17.5,4.75,7.0,22.5,13.88,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,156.5,18.0,3.95,2.5,35.0,166.28,59.78
2016,1,27,8,0,313.0,36.0,4.1,3.0,70.0,323.92,270.47
2016,1,27,8,15,383.5,49.0,4.25,4.0,113.0,406.94,350.45
2016,1,27,8,30,454.0,62.0,4.4,5.0,156.0,494.63,427.57
2016,1,27,8,45,515.5,67.5,4.55,6.0,201.5,569.42,490.45
2016,1,27,9,0,577.0,73.0,4.7,7.0,247.0,645.38,551.43
2016,1,27,9,15,558.0,92.0,4.75,7.5,283.0,665.86,566.33
2016,1,27,9,30,539.0,111.0,4.8,8.0,319.0,682.1,577.33
2016,1,27,9,45,710.5,91.5,4.85,8.5,399.0,830.54,691.19
2016,1,27,10,0,882.0,72.0,4.9,9.0,479.0,962.38,787.32
2016,1,27,10,15,899.0,74.5,4.8,9.5,518.5,989.45,802.2
2016,1,27,10,30,916.0,77.0,4.7,10.0,558.0,1013.15,815.1
2016,1,27,10,45,928.0,78.5,4.65,10.5,591.0,1027.01,821.25
2016,1,27,11,0,940.0,80.0,4.6,11.0,624.0,1037.06,824.83
2016,1,27,11,15,948.0,81.5,4.6,11.0,649.5,1039.24,825.02
2016,1,27,11,30,956.0,83.0,4.6,11.0,675.0,1037.41,822.6
2016,1,27,11,45,959.0,84.5,4.6,11.5,691.5,1026.72,812.56
2016,1,27,12,0,962.0,86.0,4.6,12.0,708.0,1012.09,800.0
2016,1,27,12,15,964.5,86.5,4.6,12.0,716.5,991.94,785.23
2016,1,27,12,30,967.0,87.0,4.6,12.0,725.0,968.0,767.91
2016,1,27,12,45,968.0,86.5,4.65,12.5,724.5,937.93,745.26
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,904.37,720.16
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,864.69,691.23
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,822.06,660.08
2016,1,27,13,45,960.5,83.0,4.6,13.0,688.5,774.37,625.3
2016,1,27,14,0,957.0,81.0,4.6,13.0,671.0,724.25,586.39
2016,1,27,14,15,949.0,80.0,4.5,13.0,645.5,670.16,542.5
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,614.48,496.33
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,554.43,445.55
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,493.84,392.95
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.0,430.47,337.1
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,367.6,280.32
2016,1,27,15,45,858.5,67.5,3.35,12.0,426.0,301.48,219.73
2016,1,27,16,0,836.0,64.0,3.1,12.0,380.0,238.17,161.87
2016,1,27,16,15,800.0,60.0,2.65,11.0,330.0,174.51,107.43
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,114.92,63.08
2016,1,27,16,45,711.0,50.0,1.8,9.0,228.0,57.53,34.48
2016,1,27,17,0,658.0,44.0,1.4,8.0,176.0,39.07,29.89
2016,1,27,17,15,562.0,36.0,1.4,7.5,125.5,32.21,23.29
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,25.35,16.01
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,12.38,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,243.5,15.0,2.35,4.5,42.0,218.35,91.7
2016,1,28,8,0,487.0,30.0,2.7,6.0,84.0,437.09,357.92
2016,1,28,8,15,577.0,37.5,2.6,6.5,134.5,536.81,449.34
2016,1,28,8,30,667.0,45.0,2.5,7.0,185.0,641.2,536.03
2016,1,28,8,45,722.0,49.5,2.45,8.0,237.0,715.69,593.64
2016,1,28,9,0,777.0,54.0,2.4,9.0,289.0,790.78,648.17
2016,1,28,9,15,811.0,57.5,2.45,10.0,339.0,845.41,685.45
2016,1,28,9,30,845.0,61.0,2.5,11.0,389.0,898.51,720.16
2016,1,28,9,45,870.0,63.0,2.65,12.0,434.5,928.48,738.1
2016,1,28,10,0,895.0,65.0,2.8,13.0,480.0,966.01,761.17
2016,1,28,10,15,911.5,67.0,2.85,13.5,520.0,992.32,776.42
2016,1,28,10,30,928.0,69.0,2.9,14.0,560.0,1015.22,789.32
2016,1,28,10,45,940.0,70.5,3.0,15.0,593.0,1029.35,795.19
2016,1,28,11,0,952.0,72.0,3.1,16.0,626.0,1039.63,798.59
2016,1,28,11,15,959.5,73.0,3.1,16.5,651.0,1040.85,796.56
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,1038.03,792.09
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,1027.91,783.36
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,1013.78,772.16
2016,1,28,12,15,976.5,77.0,3.25,18.0,717.5,992.96,758.07
2016,1,28,12,30,979.0,77.0,3.3,18.0,726.0,968.33,741.48
2016,1,28,12,45,979.0,77.0,3.35,18.5,726.0,937.8,719.51
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,903.79,695.2
2016,1,28,13,15,976.5,76.5,3.35,19.0,717.0,863.89,667.45
2016,1,28,13,30,974.0,76.0,3.3,19.0,708.0,821.01,637.52
2016,1,28,13,45,970.0,75.0,3.3,19.5,690.5,773.72,603.37
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,723.98,565.65
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,669.85,523.45
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,614.05,478.98
2016,1,28,14,45,936.0,72.0,2.9,20.0,588.0,554.01,430.27
2016,1,28,15,0,921.0,72.0,2.8,20.0,554.0,493.59,379.85
2016,1,28,15,15,904.5,69.5,2.4,19.5,514.0,430.08,325.66
2016,1,28,15,30,888.0,67.0,2.0,19.0,474.0,367.01,270.44
2016,1,28,15,45,864.5,64.0,1.65,18.5,428.0,302.27,213.31
2016,1,28,16,0,841.0,61.0,1.3,18.0,382.0,237.08,156.06
2016,1,28,16,15,806.0,57.5,1.25,17.0,332.0,173.67,103.57
2016,1,28,16,30,771.0,54.0,1.2,16.0,282.0,114.18,60.5
2016,1,28,16,45,717.0,49.0,1.15,15.5,230.0,57.1,32.9
2016,1,28,17,0,663.0,44.0,1.1,15.0,178.0,39.04,29.02
2016,1,28,17,15,568.5,36.0,1.05,14.5,127.5,32.18,22.6
2016,1,28,17,30,474.0,28.0,1.0,14.0,77.0,25.31,15.61
2016,1,28,17,45,237.0,14.0,1.0,14.0,38.5,12.35,0.0
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,253.5,15.0,2.1,8.5,44.0,226.03,104.83
2016,1,29,8,0,507.0,30.0,2.3,10.0,88.0,452.22,364.73
2016,1,29,8,15,595.5,37.5,2.4,10.5,139.0,551.52,453.97
2016,1,29,8,30,684.0,45.0,2.5,11.0,190.0,655.43,539.34
2016,1,29,8,45,735.0,50.0,2.65,12.0,242.5,727.79,595.32
2016,1,29,9,0,786.0,55.0,2.8,13.0,295.0,800.51,648.57
2016,1,29,9,15,820.0,58.5,2.85,14.0,345.0,855.5,685.65
2016,1,29,9,30,854.0,62.0,2.9,15.0,395.0,908.91,720.11
2016,1,29,9,45,876.5,64.5,2.95,16.0,441.0,937.44,735.84
2016,1,29,10,0,899.0,67.0,3.0,17.0,487.0,973.4,756.52
2016,1,29,10,15,915.0,69.5,3.3,17.5,526.5,999.97,773.78
2016,1,29,10,30,931.0,72.0,3.6,18.0,566.0,1023.08,788.59
2016,1,29,10,45,942.0,73.5,3.95,19.0,599.0,1036.23,795.36
2016,1,29,11,0,953.0,75.0,4.3,20.0,632.0,1045.51,799.47
2016,1,29,11,15,960.0,76.0,4.45,20.0,657.0,1046.22,799.65
2016,1,29,11,30,967.0,77.0,4.6,20.0,682.0,1042.89,797.79
2016,1,29,11,45,968.5,79.0,4.8,20.5,698.5,1031.43,789.36
2016,1,29,12,0,970.0,81.0,5.0,21.0,715.0,1015.99,778.3
2016,1,29,12,15,971.5,81.5,5.05,21.0,723.0,994.88,763.68
2016,1,29,12,30,973.0,82.0,5.1,21.0,731.0,969.99,746.54
2016,1,29,12,45,972.0,82.5,5.15,21.0,730.0,939.24,725.34
2016,1,29,13,0,971.0,83.0,5.2,21.0,729.0,905.08,701.72
2016,1,29,13,15,968.0,82.5,5.2,21.0,720.0,864.95,673.46
2016,1,29,13,30,965.0,82.0,5.2,21.0,711.0,821.9,642.99
2016,1,29,13,45,959.5,81.0,5.2,21.0,693.0,773.8,608.65
2016,1,29,14,0,954.0,80.0,5.2,21.0,675.0,723.4,570.55
2016,1,29,14,15,945.5,79.0,5.1,21.0,649.0,669.09,527.55
2016,1,29,14,30,937.0,78.0,5.0,21.0,623.0,613.22,482.39
2016,1,29,14,45,925.5,76.0,4.9,21.0,589.5,553.55,433.16
2016,1,29,15,0,914.0,74.0,4.8,21.0,556.0,493.21,382.05
2016,1,29,15,15,897.0,72.0,4.45,20.5,516.0,430.27,327.82
2016,1,29,15,30,880.0,70.0,4.1,20.0,476.0,367.81,272.74
2016,1,29,15,45,856.5,66.5,3.75,19.5,430.5,301.24,213.82
2016,1,29,16,0,833.0,63.0,3.4,19.0,385.0,237.7,157.55
2016,1,29,16,15,798.0,59.5,3.15,18.0,334.5,174.65,104.87
2016,1,29,16,30,763.0,56.0,2.9,17.0,284.0,115.55,61.81
2016,1,29,16,45,708.5,50.5,2.65,16.0,232.0,58.42,33.91
2016,1,29,17,0,654.0,45.0,2.4,15.0,180.0,39.81,29.7
2016,1,29,17,15,560.5,37.5,2.4,14.5,129.5,33.46,23.72
2016,1,29,17,30,467.0,30.0,2.4,14.0,79.0,27.13,17.24
2016,1,29,17,45,233.5,15.0,2.45,13.5,39.5,12.16,0.0
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,202.0,18.5,3.8,8.5,42.0,201.3,102.32
2016,1,30,8,0,404.0,37.0,4.0,9.0,84.0,392.99,322.79
2016,1,30,8,15,500.5,46.5,4.1,9.5,134.5,496.54,416.78
2016,1,30,8,30,597.0,56.0,4.2,10.0,185.0,605.89,509.03
2016,1,30,8,45,665.0,61.0,4.35,11.0,238.0,689.58,575.89
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,767.85,635.35
2016,1,30,9,15,770.5,70.0,4.55,12.5,341.5,825.9,677.62
2016,1,30,9,30,808.0,74.0,4.6,13.0,392.0,882.45,717.39
2016,1,30,9,45,837.0,76.5,4.7,14.0,438.5,927.09,746.24
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,969.14,772.58
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,996.96,789.77
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,1021.33,804.5
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,1025.41,803.29
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,1037.0,807.68
2016,1,30,11,15,936.0,88.0,5.25,18.5,657.5,1038.64,806.31
2016,1,30,11,30,944.0,89.0,5.3,19.0,683.0,1036.31,802.43
2016,1,30,11,45,953.0,88.5,5.35,19.5,701.0,1029.13,795.38
2016,1,30,12,0,962.0,88.0,5.4,20.0,719.0,1017.89,785.72
2016,1,30,12,15,963.5,88.0,5.4,20.0,727.0,996.25,770.13
2016,1,30,12,30,965.0,88.0,5.4,20.0,735.0,970.87,752.09
2016,1,30,12,45,964.0,88.5,5.45,20.5,734.5,940.24,729.3
2016,1,30,13,0,963.0,89.0,5.5,21.0,734.0,906.21,704.19
2016,1,30,13,15,960.0,88.5,5.45,21.0,724.5,866.25,675.63
2016,1,30,13,30,957.0,88.0,5.4,21.0,715.0,823.38,644.93
2016,1,30,13,45,949.5,87.5,5.35,21.5,696.5,774.59,608.56
2016,1,30,14,0,942.0,87.0,5.3,22.0,678.0,723.68,568.58
2016,1,30,14,15,933.0,85.5,5.15,22.0,651.5,668.96,525.32
2016,1,30,14,30,924.0,84.0,5.0,22.0,625.0,612.78,480.0
2016,1,30,14,45,911.5,82.0,4.9,22.0,591.5,553.13,431.08
2016,1,30,15,0,899.0,80.0,4.8,22.0,558.0,492.93,380.4
2016,1,30,15,15,881.0,77.5,4.5,21.5,517.5,429.54,326.27
2016,1,30,15,30,863.0,75.0,4.2,21.0,477.0,366.33,271.0
2016,1,30,15,45,835.5,72.5,3.95,20.5,430.5,301.49,213.97
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,239.08,159.14
2016,1,30,16,15,771.0,66.0,3.45,19.0,334.0,176.64,107.31
2016,1,30,16,30,734.0,62.0,3.2,18.0,284.0,118.46,65.06
2016,1,30,16,45,675.0,56.0,3.0,17.5,231.5,62.5,37.46
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,40.37,29.94
2016,1,30,17,15,520.0,41.5,2.85,16.5,129.5,33.84,23.87
2016,1,30,17,30,424.0,33.0,2.9,16.0,80.0,27.3,17.34
2016,1,30,17,45,212.0,16.5,3.0,15.5,40.0,13.37,0.0
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,176.0,20.0,3.65,13.5,40.5,186.09,99.85
2016,1,31,8,0,352.0,40.0,3.9,14.0,81.0,356.75,288.91
2016,1,31,8,15,448.5,50.0,4.0,14.5,130.0,459.67,380.12
2016,1,31,8,30,545.0,60.0,4.1,15.0,179.0,568.12,470.08
2016,1,31,8,45,621.0,64.0,4.25,15.5,231.5,656.14,540.23
2016,1,31,9,0,697.0,68.0,4.4,16.0,284.0,746.11,608.94
2016,1,31,9,15,734.5,72.5,4.35,16.5,333.5,796.55,644.26
2016,1,31,9,30,772.0,77.0,4.3,17.0,383.0,853.06,682.84
2016,1,31,9,45,808.0,77.5,4.25,18.0,429.5,901.32,713.01
2016,1,31,10,0,844.0,78.0,4.2,19.0,476.0,947.2,740.62
2016,1,31,10,15,862.0,80.0,4.05,19.5,515.5,974.69,755.49
2016,1,31,10,30,880.0,82.0,3.9,20.0,555.0,987.56,760.11
2016,1,31,10,45,897.0,82.5,3.8,20.5,589.0,1005.16,768.43
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,1019.11,774.22
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,1021.44,771.86
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,1019.85,767.11
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,1009.46,756.66
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,995.2,743.92
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,975.64,729.3
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,952.38,712.4
2016,1,31,12,45,938.5,91.5,2.65,23.5,723.0,922.65,689.96
2016,1,31,13,0,939.0,91.0,2.5,24.0,723.0,889.54,665.47
2016,1,31,13,15,936.0,90.5,2.35,24.0,714.0,850.4,638.29
2016,1,31,13,30,933.0,90.0,2.2,24.0,705.0,808.43,609.19
2016,1,31,13,45,928.5,89.0,2.05,24.5,688.0,762.21,575.98
2016,1,31,14,0,924.0,88.0,1.9,25.0,671.0,713.68,539.25
2016,1,31,14,15,915.5,86.5,1.8,25.0,645.0,660.08,499.3
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,605.01,457.3
2016,1,31,14,45,897.0,82.0,1.65,25.0,586.5,546.51,411.91
2016,1,31,15,0,887.0,79.0,1.6,25.0,554.0,487.25,364.49
2016,1,31,15,15,869.5,77.0,1.5,24.5,514.0,425.12,313.93
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,363.16,261.95
2016,1,31,15,45,827.5,71.5,1.3,24.0,428.5,298.81,206.81
2016,1,31,16,0,803.0,68.0,1.2,24.0,383.0,236.59,153.46
2016,1,31,16,15,766.5,64.0,1.15,23.0,333.5,174.49,103.4
2016,1,31,16,30,730.0,60.0,1.1,22.0,284.0,116.56,62.33
2016,1,31,16,45,673.0,54.5,1.05,21.0,232.5,61.26,35.77
2016,1,31,17,0,616.0,49.0,1.0,20.0,181.0,43.0,31.88
2016,1,31,17,15,522.0,41.0,1.1,19.5,131.0,33.36,23.2
2016,1,31,17,30,428.0,33.0,1.2,19.0,81.0,27.24,17.17
2016,1,31,17,45,214.0,16.5,1.3,18.5,40.5,13.33,0.69
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
