Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,204.38,118.25
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,396.24,319.47
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,496.95,407.3
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,603.32,494.22
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,680.62,553.97
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,759.25,611.9
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,488.81,403.02
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,131.81,104.64
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,147.51,117.49
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,163.34,129.74
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,304.35,245.79
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,450.66,361.5
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,464.44,370.23
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,477.46,378.96
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,545.41,431.43
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,632.6,496.55
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,521.7,409.56
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,414.45,324.53
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,721.45,566.39
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,943.76,727.72
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,913.54,705.88
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,880.17,683.16
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,841.02,656.11
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,799.2,626.87
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,752.54,592.63
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,708.57,557.79
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,654.6,515.58
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,599.43,471.39
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,540.0,422.72
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,480.5,372.67
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,419.18,320.35
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,358.84,267.55
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,296.25,212.04
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,233.54,156.97
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,173.36,107.05
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,117.82,66.65
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,65.25,40.26
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,47.88,36.1
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,40.06,28.96
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,32.16,21.35
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.79,2.99
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,83.15,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,278.96,173.06
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,453.13,368.39
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,545.14,450.63
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,652.65,539.4
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,729.22,599.08
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,806.28,656.28
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,862.58,696.79
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,917.29,735.4
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,958.27,763.97
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,985.56,782.36
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,1012.78,797.79
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,1036.52,810.59
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,1050.27,816.35
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,1060.12,819.55
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,1062.46,818.83
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,1060.68,815.5
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,1049.54,804.87
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,1034.35,791.79
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,1013.92,776.4
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,989.61,758.88
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,958.76,736.98
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,924.39,712.71
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,883.69,684.29
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,840.01,653.67
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,791.58,618.29
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,740.75,579.32
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,685.57,536.53
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,628.8,491.49
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,567.68,441.92
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,505.94,390.45
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,441.87,335.95
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,377.25,279.61
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,311.0,221.2
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,246.81,164.62
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,182.32,110.96
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,121.95,66.89
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,64.14,38.43
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,44.88,34.42
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,35.08,25.48
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,28.96,19.43
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,14.13,3.15
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,93.71,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,283.01,189.55
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,446.91,377.5
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,546.13,469.15
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,642.86,553.26
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,723.5,619.5
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,804.89,683.29
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,861.87,724.85
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,917.25,763.58
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,961.49,792.88
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,992.16,811.35
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,1018.84,828.55
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,1042.04,843.13
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,1058.08,850.9
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,1070.21,855.96
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1071.46,853.35
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1068.56,848.06
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,1058.07,837.61
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,1043.47,824.53
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,1022.35,808.6
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,997.3,790.06
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,964.93,765.32
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,929.09,738.21
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,888.44,708.68
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,844.73,676.82
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,795.44,640.96
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,743.87,601.45
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,688.3,556.77
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,631.12,509.73
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,569.75,458.26
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,507.88,404.87
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,443.41,348.25
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,379.34,290.42
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,312.02,228.67
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,247.66,169.66
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,182.74,113.72
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,121.67,67.75
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,62.95,37.96
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,43.19,33.63
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,36.93,27.72
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,30.69,21.47
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,18.2,6.76
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,8.54,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,155.66,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,333.78,231.99
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,491.48,411.12
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,588.93,497.04
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,690.32,579.35
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,762.72,634.13
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,835.31,685.71
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,889.87,724.38
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,932.45,753.27
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,971.82,777.86
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,1008.34,799.92
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,1034.89,816.22
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,1057.86,830.09
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,1070.87,835.61
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,1079.86,838.6
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,1081.73,838.46
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,1079.38,835.72
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,1064.88,823.89
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,1046.33,809.6
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,1025.68,795.08
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,1001.1,777.97
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,970.26,755.21
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,935.8,730.06
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,895.05,701.08
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,851.23,669.9
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,802.78,635.56
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,751.76,597.46
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,695.28,553.24
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,637.19,506.68
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,574.51,455.48
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,511.75,402.67
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,447.07,347.05
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,381.82,289.38
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,315.16,229.29
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,250.57,171.08
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,185.76,116.05
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,125.02,70.79
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,66.44,41.12
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,46.57,36.73
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,36.69,27.58
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,30.62,21.53
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.88,8.68
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,9.39,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,120.95,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,307.79,219.77
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,462.46,385.63
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,559.15,470.4
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,653.04,547.27
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,724.79,601.61
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,796.63,652.88
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,852.09,693.86
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,905.87,732.33
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,943.81,758.29
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,978.78,781.62
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,1006.61,797.8
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,1030.92,811.41
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,1031.37,808.7
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,1039.49,811.77
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,1042.35,812.04
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,1041.23,809.77
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,1031.32,800.53
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,1017.47,788.85
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,997.13,773.62
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,973.06,755.99
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,901.95,704.32
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,827.3,650.05
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,832.26,653.88
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,826.28,649.35
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,778.33,614.96
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,728.26,576.85
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,674.09,534.45
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,621.15,491.88
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,559.89,442.01
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,498.99,391.07
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,435.26,336.85
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,372.46,281.9
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,308.55,225.01
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,244.44,168.29
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,182.31,116.23
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,124.74,73.6
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,70.44,45.86
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,52.57,41.99
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,44.49,34.41
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.3,26.38
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.11,10.84
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.1,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,130.4,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,315.16,231.68
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,464.04,390.71
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,561.24,479.3
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,655.96,561.34
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,727.4,620.18
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,798.93,676.59
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,855.42,719.39
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,910.27,759.79
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,952.64,789.97
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,992.23,817.67
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,1008.87,826.54
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,1033.05,841.22
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,1047.3,848.68
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,1057.68,853.43
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,1060.07,853.29
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,1058.37,850.37
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,1050.54,843.42
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,1038.58,833.65
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,1018.13,817.31
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,993.77,798.29
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,962.74,773.26
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,928.14,745.79
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,888.24,715.65
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,845.27,683.24
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,796.59,646.44
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,745.49,606.03
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,689.83,560.42
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,632.52,512.53
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,571.39,460.55
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,509.88,406.93
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,445.62,350.28
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,380.62,291.58
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,314.39,230.64
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,250.11,171.76
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,185.57,116.24
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,124.91,70.67
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,66.66,41.22
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,47.33,37.26
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,37.43,28.14
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,31.39,22.2
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,21.13,10.67
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,11.1,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,101.16,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,287.44,215.47
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,435.38,365.52
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,534.39,451.66
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,638.07,536.21
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,718.63,597.56
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,793.55,651.49
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,851.03,691.56
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,906.88,729.27
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,950.31,757.11
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,991.01,782.55
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,1018.9,799.68
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,1031.69,806.38
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,1046.9,813.93
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,1058.26,818.82
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,1060.62,820.29
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,1058.91,819.19
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,1047.92,810.7
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,1032.93,799.59
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,1012.69,784.25
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,988.61,766.78
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,957.94,744.73
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,923.77,720.22
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,883.41,691.49
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,840.1,660.59
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,792.3,626.57
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,742.05,588.62
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,686.76,544.94
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,629.92,499.07
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,569.28,449.11
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,507.96,397.3
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,443.66,342.1
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,379.44,285.49
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,313.53,226.32
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,249.71,169.17
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,185.42,115.02
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,125.11,70.49
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,67.73,42.01
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,44.88,34.79
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,38.51,28.86
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,32.11,22.62
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.91,11.54
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,11.95,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,174.86,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,352.39,269.66
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,499.97,420.69
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,594.34,504.72
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,692.28,586.68
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,763.4,643.41
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,834.67,697.7
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,887.79,736.34
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,928.8,764.7
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,968.19,791.29
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,1004.77,815.37
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,863.98,706.78
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,661.44,545.16
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,686.05,562.63
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,708.77,577.6
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,921.41,739.75
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,1074.72,846.97
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,1062.04,834.43
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,1045.25,820.27
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,1025.09,805.5
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,1000.95,788.03
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,970.68,766.59
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,936.65,742.45
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,896.05,713.14
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,852.3,681.42
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,804.01,645.13
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,752.99,605.41
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,696.85,560.5
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,638.9,513.04
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,577.63,461.65
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,515.27,407.84
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,450.13,350.65
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,385.11,292.02
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,318.31,230.58
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,252.77,170.54
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,187.02,114.04
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,124.38,67.28
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,59.63,34.04
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,39.93,30.36
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,34.83,25.63
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,29.76,20.68
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,21.23,11.43
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,11.95,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,186.15,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,360.88,280.12
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,504.68,423.0
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,596.79,502.19
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,692.51,578.24
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,762.36,629.5
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,832.37,677.48
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,874.68,706.06
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,924.68,739.44
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,962.71,763.73
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,997.89,785.62
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,1023.23,800.39
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,1044.97,812.7
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,1057.23,816.98
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,1065.48,818.7
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,1066.61,818.12
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1063.57,814.95
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,1049.56,803.66
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,1031.51,789.85
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,1010.76,775.22
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,986.15,758.06
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,954.9,734.97
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,920.15,709.56
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,880.01,681.23
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,836.84,650.71
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,788.87,615.85
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,738.46,577.63
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,683.14,534.91
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,626.19,489.85
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,565.46,440.64
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,504.29,389.64
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,440.34,335.1
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,376.81,279.51
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,309.91,220.11
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,246.0,163.37
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,182.03,110.11
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,121.78,66.26
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,63.52,37.84
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,44.57,34.12
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,38.84,28.91
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,30.41,21.04
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,21.02,11.34
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,11.95,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,165.95,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,347.35,271.27
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,478.52,398.09
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,572.19,477.73
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,669.45,554.82
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,740.85,606.89
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,812.48,656.11
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,866.56,693.83
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,918.95,729.31
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,947.67,746.27
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,983.94,768.21
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,1010.33,782.79
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,1033.24,794.98
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,1046.91,800.92
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,1056.65,804.39
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,1058.09,802.01
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,1055.43,797.17
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,1045.71,788.34
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,1031.9,777.06
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,1011.12,762.8
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,986.47,746.1
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,955.39,723.75
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,920.82,699.15
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,881.04,672.29
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,838.18,643.17
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,789.55,608.59
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,738.58,570.76
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,684.09,529.61
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,627.9,486.03
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,567.71,438.12
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,506.78,388.1
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,442.67,334.26
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,378.92,279.18
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,311.86,220.25
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,248.05,164.1
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,183.65,110.79
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,122.81,66.68
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,64.49,38.64
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,46.22,35.44
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,40.12,29.91
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,31.19,21.65
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,21.83,12.16
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.37,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.83,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,209.52,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,360.18,282.09
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,491.85,407.13
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,585.58,486.51
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,682.72,563.42
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,754.72,616.88
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,826.88,667.64
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,880.96,703.98
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,933.25,737.94
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,962.05,754.61
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,998.38,777.24
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,1024.48,792.14
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,1047.02,804.62
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,1060.62,809.88
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,1070.23,812.58
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,1071.62,812.18
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,1068.84,809.22
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,1055.87,798.41
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,1038.83,785.1
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,1017.37,769.68
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,992.06,751.8
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,960.44,728.25
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,925.37,702.48
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,885.26,674.34
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,842.14,644.08
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,792.81,608.42
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,741.26,569.46
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,686.29,528.39
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,629.74,485.06
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,568.86,436.32
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,507.38,385.77
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,442.79,331.71
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,378.46,276.46
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,312.6,218.96
