Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,502.36,389.26
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,788.66,610.31
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,1031.64,782.69
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,858.5,655.0
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,646.27,492.38
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,645.13,490.79
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,642.65,487.62
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,819.23,622.21
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,944.44,712.07
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,792.46,598.65
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,638.34,479.75
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,640.89,482.79
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,638.67,481.52
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,530.82,400.68
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,429.05,323.83
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,527.6,400.47
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,579.67,437.69
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,471.36,353.88
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,388.08,290.8
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,377.36,277.52
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,339.96,238.99
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,273.98,183.13
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,214.5,134.26
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,155.19,91.26
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,99.51,62.7
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,76.66,59.83
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,74.12,57.88
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,68.64,53.54
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,60.51,46.72
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.92,38.29
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.13,29.4
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.58,16.59
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.53,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,132.43,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,274.95,221.35
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,375.47,317.61
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,486.57,417.18
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,573.03,490.87
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,659.56,561.08
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,728.29,613.93
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,797.36,665.28
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,854.53,706.13
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,910.29,745.05
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,943.67,765.96
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,984.36,792.14
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,1018.29,812.98
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,1048.88,831.24
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,1068.84,841.75
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,1084.8,849.5
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,1094.33,852.78
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,1099.62,853.24
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,1096.11,849.02
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,1088.23,841.97
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,1073.06,828.7
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,1053.64,812.71
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,1028.63,794.23
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,999.63,773.08
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,964.53,746.82
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,925.84,718.09
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,882.09,686.59
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,835.23,652.76
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,783.26,614.41
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,728.85,571.89
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,671.31,525.83
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,611.95,477.18
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,548.77,424.35
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,484.9,369.43
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,419.05,311.4
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,353.23,252.36
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,285.98,192.33
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,219.66,135.37
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,147.71,81.26
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,84.17,49.43
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,58.79,46.0
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,55.52,43.3
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,51.97,40.45
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,48.42,37.44
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,38.6,28.67
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,32.64,23.07
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,22.95,13.55
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,13.16,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,146.45,31.63
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,302.32,243.12
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,401.18,332.39
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,509.84,422.27
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,589.55,482.47
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,667.69,537.43
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,735.67,587.18
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,803.77,635.37
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,856.87,670.84
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,908.17,704.07
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,950.68,728.6
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,979.39,743.41
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,1008.97,758.75
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,1034.96,771.56
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,1053.89,781.19
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,1068.91,788.43
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,1075.41,788.85
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,1077.68,786.82
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,1073.56,782.45
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,1065.25,775.66
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,1048.94,763.35
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,1028.63,748.74
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,1003.39,732.56
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,974.43,714.06
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,938.08,690.08
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,898.67,664.02
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,855.71,637.16
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,810.01,607.99
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,758.77,571.54
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,705.68,532.49
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,649.94,491.15
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,592.79,447.37
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,532.24,399.74
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,469.88,349.02
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,405.63,295.71
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,341.98,241.4
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,277.78,186.03
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,215.33,134.0
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,153.43,88.98
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,88.52,55.05
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,66.3,52.1
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,62.86,49.31
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,58.36,45.79
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,53.76,42.0
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,46.38,35.43
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,38.86,28.43
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,26.53,16.58
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,13.27,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,101.61,36.2
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,202.34,161.46
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,293.18,242.25
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,393.72,327.28
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,252.3,211.07
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,74.54,57.94
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,151.69,123.51
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,223.58,182.42
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,543.87,441.38
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,840.91,655.71
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,681.65,532.93
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,474.72,372.13
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,499.74,390.0
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,523.6,405.33
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,416.53,322.71
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,331.05,255.43
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,586.52,449.23
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,815.21,608.62
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,851.92,631.38
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,885.07,653.42
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,884.95,651.62
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,881.62,648.11
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,877.21,645.78
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,868.99,640.91
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,842.03,621.81
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,812.54,601.03
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,731.53,543.92
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,654.97,489.34
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,645.96,484.35
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,630.0,473.31
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,569.26,428.31
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,511.56,385.07
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,465.17,349.38
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,418.49,312.48
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,371.67,274.24
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,322.58,233.18
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,271.49,191.18
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,222.13,151.73
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,174.76,123.05
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,148.07,112.4
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,128.34,104.35
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,113.58,92.4
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,96.9,78.68
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,79.65,64.1
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,62.71,49.24
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,45.3,33.64
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,29.1,18.58
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,88.6,40.18
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,194.42,153.74
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,283.82,232.63
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,382.51,316.35
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,459.64,379.91
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,541.06,444.51
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,610.35,498.2
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,688.78,556.61
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,594.09,478.95
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,454.02,365.35
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,295.83,238.38
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,113.46,87.53
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,270.27,214.87
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,423.13,333.99
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,745.97,586.19
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,1018.69,783.22
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,1023.07,782.48
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,1032.9,787.33
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,1031.7,785.15
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,1026.5,780.43
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,1021.69,776.54
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,999.18,760.54
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,975.57,743.3
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,948.37,723.68
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,917.58,700.57
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,883.27,675.11
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,841.41,645.39
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,796.83,613.54
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,748.92,577.71
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,698.47,539.17
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,643.54,496.08
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,587.12,450.73
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,527.54,401.71
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,466.9,350.41
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,401.14,293.92
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,337.48,238.04
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,273.09,181.71
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,209.82,128.62
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,146.89,83.18
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,86.97,54.97
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,67.64,53.15
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,58.71,45.69
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,54.76,42.54
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,50.73,39.17
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,44.04,33.24
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,37.22,26.92
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,28.13,18.02
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,20.91,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,147.42,84.83
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,293.36,241.01
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,388.5,326.76
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,492.62,415.34
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,571.06,478.35
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,652.67,540.06
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,719.0,588.25
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,781.12,631.7
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,834.82,666.49
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,886.86,699.17
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,929.87,724.76
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,970.21,747.94
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,1000.78,764.34
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,1015.65,769.99
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,1034.41,778.43
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,1049.36,784.28
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,1055.86,785.13
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,1058.24,783.52
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,1054.41,779.04
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,1046.47,772.1
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,1030.58,759.24
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,1010.76,744.09
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,985.7,727.11
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,957.01,707.85
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,921.87,683.07
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,883.67,656.34
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,840.38,627.0
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,794.49,595.7
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,744.04,558.29
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,691.85,518.99
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,636.74,477.75
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,581.47,435.16
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,520.95,387.66
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,460.17,338.41
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,397.34,286.16
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,335.16,233.29
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,272.17,179.96
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,211.18,130.29
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,144.68,82.88
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,86.89,56.17
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,70.31,55.18
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,67.46,53.05
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,62.85,49.38
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,58.11,45.45
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,50.15,38.47
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,41.99,30.99
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,27.47,17.48
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.79,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,118.35,72.41
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,230.07,184.44
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,317.7,261.32
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,414.37,342.55
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,493.16,405.8
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,583.8,475.13
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,366.72,300.89
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,80.29,61.14
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,79.23,60.19
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,78.47,59.22
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,71.09,52.87
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,64.02,46.84
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,91.93,69.15
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,120.88,91.93
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,168.57,129.6
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,216.79,167.09
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,174.06,133.03
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,132.91,100.32
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,119.49,89.67
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,106.28,79.14
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,130.79,98.3
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,155.16,117.09
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,149.48,112.55
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,143.87,108.14
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,142.62,106.96
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,141.35,105.78
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,110.58,81.82
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,80.31,58.1
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,93.22,68.19
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,106.03,78.13
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,107.94,79.72
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,109.82,81.32
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,84.59,61.64
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,59.12,41.61
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,52.81,36.71
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,46.51,31.78
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,103.57,77.24
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,154.57,117.51
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,128.81,97.92
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,104.1,78.9
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,91.28,72.27
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,78.49,61.79
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,65.59,51.02
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,52.57,39.92
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,39.72,28.75
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,26.42,17.02
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,16.07,7.67
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.99,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,8.21,1.19
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,11.51,4.03
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,15.23,7.17
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,18.96,10.26
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,38.45,26.5
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,42.61
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.24
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.85
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,69.84,51.74
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,72.39,53.65
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,69.92,51.38
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,67.46,49.15
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,95.84,71.84
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,124.95,94.91
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,155.18,118.65
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,185.44,142.14
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,186.31,142.64
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,187.16,143.17
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,185.71,141.64
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,184.22,140.11
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,201.14,153.2
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,217.76,165.99
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,255.33,194.54
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,292.07,222.13
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,362.92,276.18
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,420.01,319.05
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,408.88,310.02
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,397.1,300.66
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,356.34,270.03
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,318.02,241.19
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,340.84,258.36
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,353.92,267.0
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,338.42,252.48
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,313.88,229.43
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,253.73,184.97
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,211.34,156.15
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,177.16,131.71
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,151.93,115.92
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,133.53,107.48
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,117.04,94.0
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,81.34,64.31
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,54.13,41.25
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,46.88,34.93
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,39.43,28.17
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,28.48,18.02
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.37,0.67
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,15.44,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,134.26,91.41
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,231.32,184.52
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,318.72,260.03
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,415.08,339.95
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,508.12,414.28
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,603.52,486.97
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,672.0,535.99
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,741.29,584.23
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,805.59,626.63
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,864.5,664.18
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,909.8,692.02
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,952.65,717.87
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,991.35,740.61
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,1015.15,753.28
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,1035.28,763.31
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,1051.59,770.9
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,1062.06,774.81
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,1068.48,776.28
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,1065.44,773.36
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,1058.14,767.94
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,1044.1,756.84
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,1025.92,743.29
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,1000.9,726.92
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,972.05,708.13
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,937.17,685.39
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,898.81,660.28
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,855.28,631.58
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,808.82,600.7
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,758.75,565.36
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,706.17,526.78
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,648.93,483.63
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,590.04,438.01
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,528.18,388.89
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,465.72,337.75
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,401.57,284.35
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,337.46,229.8
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,271.75,173.82
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,207.08,121.39
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,136.32,72.28
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,74.37,47.08
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,61.58,46.88
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,58.87,44.85
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,55.12,42.03
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,47.12,35.39
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,42.1,31.04
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,37.14,26.48
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,27.3,17.27
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,17.29,2.22
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.1,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,7.39,0.55
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.92,4.54
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,16.46,8.51
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,21.02,12.39
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,25.58,16.19
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,180.95,149.31
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,340.46,281.35
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,584.61,481.51
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,817.58,662.08
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,863.27,693.0
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,906.81,722.67
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,564.9,458.0
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,153.86,120.46
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,162.69,127.73
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,171.51,134.63
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,98.46,75.08
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,29.16,18.28
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,29.18,18.28
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,29.2,18.27
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,119.31,91.58
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,211.54,165.25
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,424.08,333.8
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,603.32,470.69
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,496.52,387.06
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,385.2,299.76
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,324.59,253.01
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,261.1,203.44
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,199.4,154.66
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,139.29,106.75
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,172.83,133.9
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,205.12,159.97
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,233.26,182.39
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,255.7,200.08
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,291.65,226.16
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,307.43,233.66
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,271.82,196.65
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,217.97,144.5
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,159.63,112.25
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,152.67,120.73
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,135.9,113.39
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,120.5,100.58
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,103.07,85.74
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,85.24,70.21
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,67.29,54.23
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,48.96,37.58
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,31.83,21.71
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,14.03,1.69
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,7.26,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,71.88,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,219.04,167.27
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,344.76,288.18
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,435.65,369.0
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,534.05,451.74
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,610.83,511.74
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,686.12,567.26
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,751.16,612.51
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,815.99,655.89
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,868.94,688.19
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,920.08,718.26
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,950.87,734.74
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,988.81,755.95
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,1018.03,771.17
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,1043.73,783.91
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,1061.64,793.9
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,1075.54,801.44
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,1082.22,802.88
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,1084.64,801.77
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1079.24,797.8
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1069.57,791.26
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1053.71,779.34
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1033.71,764.88
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1007.33,747.36
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,977.12,727.38
