Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,941.08,702.5
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,901.67,675.31
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,857.84,645.96
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,811.07,614.37
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,759.43,577.04
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,705.5,536.77
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,648.35,493.01
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,589.59,446.68
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,527.1,396.08
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,464.42,343.77
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,400.05,288.64
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,335.87,232.69
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,265.49,172.41
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,201.04,119.62
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,136.98,75.57
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,75.79,59.7
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,66.52,52.13
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,64.04,50.28
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,54.76,42.52
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,50.69,39.16
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,44.75,33.95
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,38.73,28.41
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,28.52,18.79
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,18.1,4.63
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,74.17,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,217.42,166.13
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,338.54,277.39
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,428.47,354.98
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,525.73,434.32
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,602.77,492.21
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,682.58,548.58
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,742.31,589.38
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,806.51,632.24
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,859.94,665.06
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,911.61,695.87
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,953.32,719.62
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,981.15,733.77
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,1011.13,749.33
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,1037.58,762.4
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,1055.67,770.89
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,1069.79,776.93
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,1076.25,777.41
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1078.5,775.48
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1073.48,770.71
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1064.22,763.53
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1048.34,751.68
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1028.36,737.49
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1002.54,721.18
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,972.93,702.54
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,937.5,679.44
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,898.71,654.09
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,855.13,626.19
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,808.67,596.15
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,757.71,560.85
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,704.47,522.88
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,647.28,480.61
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,588.52,435.8
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,526.95,387.58
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,464.49,336.92
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,399.86,283.51
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,335.42,228.95
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,264.71,169.43
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,200.0,117.32
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,136.11,74.3
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,75.02,58.52
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,66.95,51.93
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,64.1,49.69
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,54.81,42.11
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,50.73,38.87
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,44.79,33.71
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,38.76,28.21
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.96,19.08
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.98,5.85
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,87.52,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,207.73,161.28
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,324.86,268.42
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,414.11,346.04
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,510.49,425.66
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,588.11,486.2
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,668.63,545.17
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,732.98,589.94
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,792.68,629.9
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,846.18,664.29
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,898.01,696.73
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,939.67,721.65
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,978.54,744.33
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,1008.74,760.82
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,1023.33,766.79
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1041.58,775.02
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1055.92,780.64
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,1062.65,780.25
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,1065.25,777.38
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1060.67,772.68
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1051.93,765.52
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1036.61,752.81
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1017.27,737.75
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,991.22,719.98
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,961.48,699.94
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,926.44,675.18
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,888.11,648.36
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,845.08,619.72
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,799.23,588.81
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,748.88,551.6
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,696.25,512.16
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,639.82,469.89
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,581.86,425.4
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,520.67,377.52
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,458.74,327.62
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,395.15,275.72
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,331.76,222.85
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,262.07,165.14
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,198.2,114.7
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,134.94,73.18
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,74.57,57.34
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,67.82,51.99
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,64.66,49.51
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,55.72,42.35
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,52.11,39.55
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,45.86,34.19
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,39.48,28.47
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,29.3,19.14
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.92,6.32
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,9.82,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,40.43,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,113.76,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,229.73,179.03
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,347.44,285.1
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,436.05,361.22
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,531.59,439.0
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,606.87,496.28
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,684.56,552.08
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,743.13,591.4
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,806.24,632.69
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,858.06,664.95
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,908.02,695.21
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,949.04,719.45
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,987.19,741.47
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,1004.54,749.76
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,1029.58,763.4
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,1046.85,771.49
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,1060.19,777.16
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,1065.92,778.42
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,1067.48,777.21
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1061.84,773.07
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1052.04,766.43
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1036.14,754.85
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1016.22,740.78
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,990.53,724.16
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,961.1,705.1
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,925.5,681.9
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,886.64,656.41
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,843.05,627.31
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,796.64,595.83
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,746.07,558.3
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,693.37,518.41
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,636.68,476.33
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,578.53,431.72
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,517.53,382.66
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,455.96,331.67
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,374.38,267.57
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,314.51,221.67
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,262.01,172.77
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,196.6,114.71
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,134.01,73.48
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,74.3,57.22
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,69.88,53.87
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,61.87,47.37
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,57.73,44.16
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,53.46,40.71
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,47.67,35.75
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,41.81,30.47
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,31.34,20.87
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.62,7.98
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,19.16,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,55.69,0.51
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,138.2,106.24
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,216.5,176.13
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,294.57,243.75
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,394.07,326.2
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,220.04,182.6
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,12.36,4.76
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,32.65,21.77
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,53.06,38.57
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,112.59,87.28
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,176.4,138.22
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,415.23,329.72
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,648.66,505.1
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,823.31,633.32
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,984.24,742.34
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,1005.66,753.25
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,1023.38,762.77
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,1039.14,771.74
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,1037.34,769.2
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,968.1,722.53
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,867.08,647.92
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,846.52,632.7
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,823.77,615.49
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,909.07,680.98
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,958.47,715.63
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,928.63,695.27
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,894.77,672.53
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,852.12,643.05
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,806.45,611.17
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,757.86,573.75
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,706.15,533.37
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,648.78,489.7
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,589.66,443.35
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,526.16,391.47
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,463.43,338.94
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,398.7,283.54
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,329.85,224.4
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,263.33,167.52
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,197.33,114.42
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,132.76,72.05
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,71.05,54.71
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,66.58,51.29
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,62.6,48.19
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,58.61,45.2
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,50.03,38.09
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,44.07,32.95
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,37.98,27.46
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,28.96,19.07
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.82,8.01
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.82,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,22.84,1.18
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,128.1,99.04
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,234.44,191.0
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,296.17,244.38
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,361.27,298.53
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,418.6,343.86
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,477.79,388.83
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,650.91,521.18
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,824.84,643.44
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,875.54,673.08
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,924.16,701.57
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,964.92,725.97
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,991.51,740.74
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,953.69,712.06
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,884.73,661.97
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,992.17,732.69
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1075.08,783.13
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1080.67,783.65
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1082.02,782.31
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1075.59,777.32
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1064.93,769.84
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1038.73,751.41
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1008.47,730.56
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,982.09,713.07
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,952.19,693.28
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,864.32,631.7
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,762.61,557.16
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,752.65,551.55
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,734.81,539.55
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,722.07,531.62
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,688.91,508.5
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,633.26,466.41
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,577.13,422.96
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,483.72,352.72
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,409.24,297.19
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,368.46,262.5
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,315.03,215.79
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,259.05,166.93
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,201.61,119.08
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,131.27,72.09
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,62.64,47.16
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,65.12,49.61
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,74.04,57.42
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,69.0,53.54
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,63.77,49.35
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,56.1,42.86
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,45.8,33.8
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.48,22.69
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,20.95,9.13
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,11.52,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,27.85,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,86.72,31.92
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,180.13,141.73
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,273.32,224.3
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,354.33,294.3
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,442.32,367.43
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,516.2,425.84
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,600.3,489.59
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,665.01,537.68
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,730.05,584.83
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,786.77,624.11
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,842.58,662.1
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,781.62,613.21
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,718.13,560.05
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,684.9,532.02
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,666.77,514.62
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,711.91,546.06
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,755.78,575.8
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,902.77,682.78
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,1016.25,758.97
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,903.93,677.25
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,770.99,577.49
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,821.94,613.41
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,856.05,636.4
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,824.04,612.44
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,790.54,587.83
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,762.11,566.21
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,732.06,543.62
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,755.47,563.1
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,760.17,568.3
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,660.7,493.46
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,571.11,425.87
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,473.46,354.44
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,391.47,293.97
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,351.11,263.99
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,315.89,237.6
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,333.04,243.58
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,318.31,219.64
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,258.62,169.8
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,200.5,124.15
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,143.96,87.64
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,92.94,73.08
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,89.49,70.64
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,85.84,67.94
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,77.35,61.15
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,70.38,55.48
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,60.86,47.34
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,51.09,38.67
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.52,25.51
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,21.99,10.37
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,11.95,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.56,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,4.92,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,13.58,5.49
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,22.26,13.12
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,33.05,22.45
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,43.86,31.67
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,73.54,56.58
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,104.55,82.11
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,389.59,319.82
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,674.54,539.65
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,500.18,400.0
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,290.49,229.75
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,349.72,276.1
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,409.43,321.14
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,262.9,205.8
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,116.09,87.79
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,122.24,92.66
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,128.38,97.37
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,341.91,265.18
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,569.54,433.71
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,573.76,434.13
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,576.89,434.81
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,343.75,261.91
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,133.87,99.72
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,135.79,101.42
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,137.63,102.84
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,285.42,216.43
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,423.82,318.75
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,498.41,374.54
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,555.7,416.85
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,623.57,469.8
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,655.29,494.39
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,486.99,367.71
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,349.69,263.8
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,410.94,308.41
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,434.19,318.49
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,351.72,256.5
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,297.13,219.22
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,260.48,181.46
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,200.09,124.89
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,144.41,89.05
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,95.54,75.62
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,90.46,71.64
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,85.01,67.27
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,77.35,61.06
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,71.06,55.85
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,60.93,47.12
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.47,37.82
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,36.93,25.59
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,23.46,11.6
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,12.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,24.45,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,73.66,38.27
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,160.87,125.95
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,263.86,214.61
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,176.95,144.48
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,61.66,46.25
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,80.48,61.89
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,99.18,77.08
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,89.69,68.84
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,81.48,61.71
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,99.86,76.18
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,118.28,90.42
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,114.98,87.29
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,111.94,84.43
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,158.37,120.94
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,205.45,157.3
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,240.48,183.79
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,275.41,209.86
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,215.39,163.09
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,157.74,118.1
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,151.28,113.01
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,144.88,107.95
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,146.4,109.07
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,147.85,110.15
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,437.34,333.38
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,706.9,528.24
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,676.98,504.93
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,646.75,482.68
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,616.92,461.53
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,586.8,439.99
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,370.75,280.81
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,169.55,127.1
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,260.18,197.14
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,341.03,258.02
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,225.81,170.9
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,115.74,86.17
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,104.63,77.7
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,93.6,69.19
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,94.17,69.86
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,94.63,70.45
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,92.62,69.23
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,90.46,71.1
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,79.49,62.1
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,68.42,52.92
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,72.71,56.86
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,83.11,65.95
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,72.7,57.02
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,60.1,45.89
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,41.63,29.45
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,23.07,11.55
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,12.38,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,3.84,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.39,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,20.21,10.73
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,33.08,21.76
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,49.76,35.84
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,66.63,49.87
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,84.39,64.35
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,102.03,78.46
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,111.56,85.74
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,121.23,93.03
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,105.37,79.78
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,90.78,67.68
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,83.1,61.2
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,75.79,55.07
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,108.7,80.84
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,142.19,106.64
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,419.33,321.29
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,692.07,517.41
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,726.93,538.82
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,759.86,559.88
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,760.61,558.6
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,759.27,556.13
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,716.66,523.42
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,659.86,481.5
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,798.13,582.51
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,890.12,647.52
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,860.27,625.0
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,827.2,600.93
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,786.37,572.17
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,743.31,541.54
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,697.18,507.38
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,648.87,471.16
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,596.66,433.42
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,543.5,393.83
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,487.43,350.15
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,429.92,304.08
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,370.89,255.87
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,307.55,204.03
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,247.18,154.99
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,187.95,109.9
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,130.44,74.73
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,82.07,62.49
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,77.58,59.09
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,72.75,55.3
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,68.1,51.83
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,63.27,48.07
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,55.29,41.36
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,47.0,34.14
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.82,22.59
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.45,11.2
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,4.69,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.04,0.63
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,20.21,11.15
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,31.41,20.99
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,45.51,33.18
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,60.35,45.8
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,76.1,58.81
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,91.79,71.47
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,59.3,44.08
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,30.61,19.96
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,110.1,85.59
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,197.48,155.64
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,214.03,167.84
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,230.57,180.04
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,245.13,190.58
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,259.66,201.01
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,239.72,184.97
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,220.42,169.54
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,227.02,174.06
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,233.55,178.46
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,238.58,182.06
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,243.49,185.61
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,327.86,249.12
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,397.89,300.24
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,303.76,229.93
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,206.24,155.98
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,132.92,99.24
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,61.15,42.85
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,139.94,104.74
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,217.56,164.54
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,252.68,191.31
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,286.2,216.78
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,279.74,211.97
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,271.78,206.1
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,194.22,147.08
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,116.53,87.03
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,141.8,107.31
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,165.34,126.11
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,182.34,139.03
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,187.12,142.39
