Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,132.34,100.82
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,69.78,54.05
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,61.4,47.15
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,53.03,40.15
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,44.27,32.8
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,35.53,25.34
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,27.23,18.12
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,18.94,10.8
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,12.33,4.88
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,5.74,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,2.99,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,6.4,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,12.35,3.27
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,27.35,17.05
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,44.13,31.64
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,64.36,48.98
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,84.24,65.71
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,126.55,101.31
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,183.25,147.93
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,188.28,151.08
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,178.65,142.35
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,122.56,95.88
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,71.52,53.46
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,76.17,57.13
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,80.92,60.81
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,100.18,76.09
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,119.56,91.24
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,168.72,130.26
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,218.37,169.0
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,174.84,134.23
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,132.6,100.57
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,283.54,218.41
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,427.63,326.05
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,444.03,336.7
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,459.38,347.1
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,368.89,279.95
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,272.82,207.6
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,287.41,218.54
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,301.42,228.65
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,340.18,257.76
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,369.23,279.3
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,417.88,315.42
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,460.73,346.2
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,451.24,338.73
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,437.86,328.13
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,300.8,226.73
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,181.69,137.54
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,219.93,167.02
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,252.51,191.12
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,240.92,178.44
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,216.59,156.11
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,183.19,135.3
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,152.92,124.0
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,105.95,85.11
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,66.45,51.81
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,62.64,48.84
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,58.72,45.62
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,52.49,40.24
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,46.11,34.48
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,35.5,24.79
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,23.27,12.66
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,53.84,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,155.96,110.26
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,242.72,195.98
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,345.9,285.84
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,426.52,354.55
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,512.58,424.79
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,449.95,371.78
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,343.94,282.92
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,446.85,365.08
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,539.11,435.84
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,719.06,571.48
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,877.01,680.04
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,769.62,597.66
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,629.66,487.72
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,832.06,638.42
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,1006.38,754.7
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,1010.4,754.09
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,1023.05,760.82
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,1028.76,761.91
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,1030.48,760.57
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,1024.73,754.12
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1014.97,745.28
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,997.88,732.21
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,977.01,716.86
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,951.19,699.43
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,921.92,679.77
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,886.85,656.57
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,848.86,631.33
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,806.52,602.72
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,761.67,570.44
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,712.5,533.49
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,661.46,494.46
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,607.07,453.76
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,551.38,410.72
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,491.79,362.76
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,431.75,313.02
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,370.29,261.0
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,309.37,208.85
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,247.79,157.36
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,188.01,111.13
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,122.33,69.9
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,75.84,58.92
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,73.7,57.49
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,71.45,55.91
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,67.09,52.57
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,62.57,48.96
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,56.1,43.37
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,49.46,37.39
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,36.12,25.4
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,51.71,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,151.43,109.31
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,234.34,188.24
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,328.62,268.99
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,244.06,200.8
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,117.64,93.81
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,155.54,125.18
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,183.72,147.55
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,266.56,214.44
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,369.96,294.23
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,415.37,326.03
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,460.86,357.37
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,482.86,370.85
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,503.44,383.31
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,566.56,427.81
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,649.94,484.57
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,844.99,623.57
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,1022.15,737.61
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,1015.19,730.76
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,1017.83,732.29
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,1012.08,727.77
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1002.39,720.92
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,983.96,708.61
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,961.87,694.04
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,936.88,678.47
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,908.52,660.69
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,874.43,637.81
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,837.39,612.95
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,796.06,585.76
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,752.25,555.01
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,619.67,458.01
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,497.52,367.66
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,538.82,399.54
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,544.5,401.42
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,485.7,354.45
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,426.46,306.01
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,365.58,255.1
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,305.32,204.11
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,244.39,153.79
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,185.4,108.81
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,120.35,68.54
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,75.57,58.18
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,73.44,56.78
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,71.2,55.22
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,66.87,51.93
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,62.36,48.37
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,55.91,42.85
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,49.29,36.94
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,36.07,25.09
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.75,14.04
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,26.33,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,72.19,49.99
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,153.75,121.71
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,230.69,187.81
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,200.11,163.36
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,161.23,130.3
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,111.9,88.73
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,61.38,45.64
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,60.14,44.38
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,58.92,43.09
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,98.64,75.08
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,140.28,107.89
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,130.69,99.67
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,121.64,92.02
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,140.47,106.59
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,159.33,121.03
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,139.57,105.2
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,120.23,89.75
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,104.11,76.82
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,88.23,64.12
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,106.4,78.33
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,124.55,92.44
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,178.93,134.41
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,233.12,175.56
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,176.98,132.42
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,122.15,90.01
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,130.76,96.76
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,139.16,103.32
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,246.34,185.78
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,345.57,260.52
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,426.42,321.96
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,491.51,370.29
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,298.87,226.56
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,117.02,86.77
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,127.53,95.27
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,137.6,103.3
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,128.91,96.9
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,120.45,90.7
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,172.44,129.91
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,212.3,159.33
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,139.64,105.46
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,72.3,55.94
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,98.99,78.82
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,123.39,99.72
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,107.47,86.68
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,91.2,73.11
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,73.67,58.01
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,56.72,43.14
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,38.49,27.03
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,19.83,10.17
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.89,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,11.52,3.24
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,29.36,18.46
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,49.75,35.73
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,76.15,57.98
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,102.44,79.87
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,130.69,102.85
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,159.09,125.51
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,160.64,126.18
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,162.56,127.16
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,204.82,160.55
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,265.26,207.5
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,197.73,153.11
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,149.92,114.31
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,236.8,182.3
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,346.23,265.39
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,360.67,275.36
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,374.69,285.23
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,421.28,319.39
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,466.87,352.22
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,473.02,356.21
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,478.59,359.95
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,400.66,301.88
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,312.66,235.72
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,304.56,229.68
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,296.51,223.55
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,268.82,202.65
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,241.73,182.16
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,263.79,199.39
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,285.01,215.9
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,171.04,128.81
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,58.52,40.88
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,103.42,76.59
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,147.11,111.14
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,107.32,79.97
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,67.54,48.58
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,53.27,37.37
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,39.05,26.07
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,70.32,51.47
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,100.06,75.59
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,61.04,44.35
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,20.66,12.18
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,16.92,9.01
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,13.19,5.82
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,11.12,4.06
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,9.05,2.28
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.98,0.46
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.87,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,8.64,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,17.32,7.94
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,36.34,24.36
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,56.2,41.27
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,79.74,61.19
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,103.19,80.75
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,50.22,36.49
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,3.98
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,8.76
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,100.67,77.07
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,192.36,149.97
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,243.59,190.06
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,315.07,245.09
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,392.05,303.43
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,469.21,360.38
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,337.51,259.6
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,198.52,151.41
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,224.4,171.08
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,250.09,190.01
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,255.56,193.93
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,260.88,197.81
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,219.82,166.43
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,179.7,135.62
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,349.85,266.17
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,508.01,382.56
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,634.43,476.79
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,733.22,548.87
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,663.63,497.61
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,603.31,453.36
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,443.41,336.06
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,300.14,228.03
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,242.89,185.0
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,187.6,142.71
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,230.54,176.0
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,269.26,205.37
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,256.63,195.77
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,242.9,185.28
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,172.64,131.75
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,108.49,82.46
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,62.71,45.77
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,14.87,7.19
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,52.22,39.48
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,87.13,69.52
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,73.92,58.5
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,60.6,47.23
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,47.89,36.19
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,34.73,24.57
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,23.52,14.58
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,12.34,4.43
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,54.58,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,116.83,86.65
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,190.17,151.88
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,283.02,230.9
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,206.14,168.39
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,117.04,92.64
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,109.56,86.03
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,102.64,79.64
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,124.83,97.52
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,147.06,115.16
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,159.01,124.12
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,171.1,133.13
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,202.39,157.3
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,233.79,181.12
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,354.95,274.24
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,460.54,352.16
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,462.68,351.98
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,464.21,351.91
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,457.0,345.05
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,449.54,338.13
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,385.99,290.83
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,309.47,233.57
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,301.5,227.19
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,293.62,220.69
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,346.52,259.88
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,385.65,288.26
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,620.8,464.68
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,802.49,592.87
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,761.98,562.63
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,719.6,532.53
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,672.99,499.16
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,625.31,464.26
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,525.02,389.87
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,443.9,329.82
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,397.95,295.91
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,353.9,263.12
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,291.96,218.11
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,244.19,184.14
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,198.51,150.26
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,163.25,124.35
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,164.23,123.63
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,155.61,125.61
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,128.18,103.25
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,101.21,80.99
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,93.56,74.96
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,85.57,68.43
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,75.14,59.46
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,62.04,47.91
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,45.87,33.55
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,29.34,18.29
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,14.99,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,13.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,28.48,17.06
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,66.55,49.48
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,100.99,78.73
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,138.29,110.17
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,177.12,142.25
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,143.87,114.08
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,101.52,78.19
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,65.16,48.31
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,33.11,21.81
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,78.33,58.62
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,126.87,97.16
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,518.61,406.51
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,872.98,654.8
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,906.04,670.54
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,936.36,687.9
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,851.55,626.16
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,749.54,551.38
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,766.63,562.18
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,781.61,570.43
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,886.49,643.97
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,959.67,692.3
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,954.0,687.44
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,930.38,672.07
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,905.05,655.25
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,876.56,636.44
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,842.98,614.86
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,816.14,597.67
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,774.57,568.87
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,730.67,537.88
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,682.16,503.37
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,632.32,467.05
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,578.93,428.07
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,524.63,387.02
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,468.46,342.41
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,411.5,295.75
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,352.86,246.71
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,295.0,197.89
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,230.93,145.65
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,174.15,103.02
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,118.42,70.92
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,81.8,64.07
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,78.7,61.76
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,75.39,59.18
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,71.34,56.03
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,67.12,52.65
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,58.18,44.92
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,50.51,38.07
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,39.22,27.93
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.68,17.05
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,13.98,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.98,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,14.0,5.58
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,25.59,15.61
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,37.22,25.56
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,51.0,37.24
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,65.24,49.11
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,34.71,23.47
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,14.33
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,29.37
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,56.46,40.79
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,70.7,52.09
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,78.29,57.89
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,86.15,63.86
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,91.83,68.05
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,97.52,72.22
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,153.85,116.2
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,211.0,159.68
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,378.48,284.48
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,550.93,404.37
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,645.26,469.4
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,751.23,540.3
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,862.71,617.85
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,929.41,661.28
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,904.87,645.64
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,877.12,629.07
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,844.68,608.19
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,809.37,585.37
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,768.72,559.21
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,725.72,530.11
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,678.69,497.78
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,633.03,465.18
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,579.39,426.42
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,524.71,385.39
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,467.66,340.37
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,410.57,293.84
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,351.78,244.85
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,293.81,196.06
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,235.16,148.07
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,171.62,100.36
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,114.98,68.01
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,78.57,61.11
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,98.48,78.17
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,125.89,101.43
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,95.86,76.57
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,65.52,51.03
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,58.88,45.43
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,49.81,37.48
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.86,27.65
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.69,17.15
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,104.67,37.03
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,215.81,168.02
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,299.88,243.68
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,394.05,324.45
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,469.88,387.19
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,550.15,450.43
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,617.06,499.26
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,685.29,545.74
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,738.39,579.86
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,794.75,615.31
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,841.96,643.67
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,887.13,670.05
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,924.71,693.1
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,959.39,714.09
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,974.17,720.91
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,996.41,732.89
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,1010.97,741.28
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,1021.68,747.37
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,1025.47,747.67
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,1025.22,745.58
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,1018.96,741.24
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,1008.66,734.46
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,992.02,722.28
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,971.53,707.75
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,944.66,690.14
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,914.34,670.3
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,879.09,647.46
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,840.8,622.45
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,798.14,593.98
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,752.89,561.5
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,703.2,525.13
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,651.52,486.4
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,596.47,443.98
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,540.04,399.28
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,481.15,351.53
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,421.68,301.93
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,360.6,250.45
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,294.25,194.5
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,231.76,142.54
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,170.74,96.54
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,110.79,62.88
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,73.09,56.52
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,70.65,54.71
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,62.33,47.85
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,59.04,45.4
