Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,55.64,42.77
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,50.04,38.0
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,44.3,32.9
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,35.69,25.09
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.9,16.67
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,105.37,46.24
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,215.06,166.53
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,300.01,240.43
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,395.22,319.07
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,471.62,379.46
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,552.44,439.84
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,619.08,486.27
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,687.04,530.16
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,740.25,564.65
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,796.73,600.74
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,843.0,628.04
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,887.16,653.54
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,923.7,674.23
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,957.29,692.93
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,971.42,700.07
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,993.04,712.25
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,1007.46,719.68
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,1018.03,724.91
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,1021.24,725.75
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,1020.4,724.34
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,1013.11,719.12
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,1001.85,711.65
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,985.26,699.65
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,964.86,685.47
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,938.15,668.77
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,908.04,649.98
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,872.67,627.8
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,834.43,603.66
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,791.86,576.69
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,746.77,546.07
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,697.52,511.66
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,646.44,474.9
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,592.62,435.25
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,537.45,393.06
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,479.48,347.25
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,420.96,299.42
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,356.28,246.21
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,295.23,194.98
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,233.9,144.46
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,174.02,99.74
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,114.73,66.84
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,78.52,61.08
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,69.36,53.61
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,66.93,51.76
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,63.5,49.22
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,59.95,46.48
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,54.53,41.88
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,49.0,36.98
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,39.34,28.24
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.89,17.56
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.03,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,63.38,29.96
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,129.94,100.04
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,196.92,158.66
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,270.01,221.07
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,337.78,277.29
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,424.83,346.4
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,488.08,395.04
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,553.54,443.98
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,428.38,343.69
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,269.88,214.53
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,230.26,182.03
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,177.97,138.93
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,193.0,150.34
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,208.07,161.56
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,243.01,188.25
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,277.93,214.51
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,240.11,184.79
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,203.49,156.05
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,191.31,146.42
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,179.34,136.92
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,435.2,334.87
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,661.99,499.48
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,663.56,497.99
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,663.43,496.64
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,527.49,397.19
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,387.85,292.91
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,305.88,232.11
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,222.55,168.92
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,240.22,182.63
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,257.3,195.64
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,364.96,277.79
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,458.6,346.79
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,276.71,210.63
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,102.26,75.91
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,124.41,93.7
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,145.71,110.56
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,137.33,104.19
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,129.19,98.05
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,185.85,136.47
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,215.35,153.6
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,178.83,133.25
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,161.74,130.96
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,123.97,99.91
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,93.13,74.25
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,86.89,69.34
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,80.38,64.06
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,70.37,55.44
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,60.0,46.27
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.19,33.97
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,32.43,21.28
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,16.61,0.73
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,87.7,47.04
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,174.44,134.08
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,251.58,200.87
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,338.21,273.52
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,216.89,176.13
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,63.95,47.49
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,105.88,81.78
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,148.91,115.97
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,271.66,214.67
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,404.87,317.38
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,343.01,266.48
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,259.32,199.13
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,296.34,227.23
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,333.27,254.64
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,421.84,320.86
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,529.93,398.97
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,767.13,574.45
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,968.03,712.17
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,835.48,615.35
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,663.56,488.54
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,832.64,612.93
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,957.71,699.0
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,947.48,689.51
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,920.62,670.25
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,895.58,653.43
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,867.4,634.54
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,779.19,571.28
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,678.54,496.94
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,710.89,523.87
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,713.56,528.44
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,670.8,495.58
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,620.77,457.38
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,523.69,384.53
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,447.45,327.86
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,437.81,317.88
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,403.42,285.33
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,345.92,237.95
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,283.74,186.83
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,236.55,154.97
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,213.7,146.16
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,146.08,97.48
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,86.42,66.6
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,84.24,65.09
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,81.91,63.4
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,77.44,60.0
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,70.72,54.6
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,63.09,48.25
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,55.25,41.48
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.43,31.07
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.32,20.04
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.85,1.34
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,73.59,41.31
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,150.78,115.45
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,231.58,184.48
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,309.75,250.16
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,244.51,197.83
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,150.87,119.6
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,167.92,132.97
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,184.58,145.55
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,222.96,175.59
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,261.8,205.43
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,412.79,324.2
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,571.69,443.69
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,604.28,465.64
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,635.33,486.83
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,787.39,599.14
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,933.01,700.62
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,949.42,708.54
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,962.39,715.01
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,967.88,716.55
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,969.69,715.8
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,865.97,640.36
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,752.03,555.47
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,718.01,531.22
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,683.4,506.04
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,673.67,499.14
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,662.28,490.98
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,635.93,471.12
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,604.65,447.86
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,534.33,396.36
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,466.87,346.67
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,501.13,372.81
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,523.32,389.01
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,451.86,335.96
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,387.74,288.55
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,393.07,291.32
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,382.36,280.38
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,317.07,232.94
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,267.0,198.46
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,222.13,165.6
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,182.46,136.95
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,174.96,131.32
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,158.53,126.45
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,145.59,116.5
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,124.42,99.54
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,108.85,87.01
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,95.98,76.51
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,84.21,66.54
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,73.74,57.38
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,52.36,38.76
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,30.03,19.14
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,15.74,2.18
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,8.75,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,84.57,51.02
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,158.1,121.37
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,247.66,196.52
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,337.09,269.78
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,410.55,328.44
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,489.16,388.73
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,567.34,445.82
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,643.39,499.32
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,702.65,537.5
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,761.68,573.84
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,815.23,606.01
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,867.72,636.74
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,900.04,654.67
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,935.57,674.74
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,966.57,691.22
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,994.39,705.63
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,1010.4,715.52
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,1009.09,714.93
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,1015.18,717.81
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,1017.35,718.25
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1010.67,714.08
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,1000.03,707.65
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,986.57,698.81
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,969.13,687.51
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,942.89,671.5
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,913.22,653.32
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,878.22,630.35
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,840.17,605.33
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,797.77,577.55
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,752.76,546.31
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,703.75,511.6
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,652.48,474.35
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,597.48,433.97
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,541.07,391.15
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,482.17,344.45
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,422.42,295.65
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,360.87,244.24
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,293.82,188.62
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,230.57,137.6
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,168.85,92.96
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,108.7,61.55
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,75.94,57.6
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,73.59,55.93
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,65.06,49.05
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,61.87,46.66
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,58.57,44.11
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,53.44,39.88
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,48.2,35.38
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,39.72,27.88
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,31.06,19.88
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.32,2.64
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,18.06,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,114.39,74.26
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,200.86,156.7
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,279.11,224.07
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,371.01,300.19
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,444.48,359.72
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,522.03,420.25
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,587.14,469.24
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,653.61,517.64
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,709.42,556.0
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,764.7,593.26
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,810.94,622.26
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,855.39,649.55
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,786.08,597.94
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,693.22,526.75
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,843.76,636.01
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,965.52,716.69
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,980.2,724.29
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,991.17,730.33
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,993.58,729.71
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,992.05,726.69
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,985.06,721.4
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,974.21,713.72
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,955.49,699.58
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,933.2,683.26
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,905.71,664.92
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,875.1,644.51
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,836.81,617.64
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,796.57,588.03
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,755.02,558.41
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,711.53,526.91
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,662.7,490.59
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,611.9,452.36
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,432.13,320.56
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,292.04,216.99
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,259.65,193.41
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,234.31,174.74
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,212.12,158.62
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,190.63,142.92
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,179.08,134.39
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,167.48,125.86
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,157.63,118.72
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,154.85,123.28
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,140.35,111.81
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,131.33,104.78
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,116.36,92.87
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,111.24,88.99
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,92.88,73.57
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,74.05,57.42
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,52.91,39.11
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,30.87,19.84
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.95,3.63
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.58,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,51.97,31.3
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,98.29,73.83
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,158.17,124.64
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,220.97,177.22
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,155.88,124.11
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,70.37,52.4
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,97.12,73.97
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,123.95,95.16
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,147.27,113.61
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,170.88,132.09
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,205.16,158.6
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,239.74,184.92
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,302.73,233.21
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,349.54,268.47
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,212.02,161.78
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,78.55,56.51
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,252.04,191.91
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,426.36,322.62
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,424.0,319.23
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,421.4,316.17
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,585.02,438.91
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,740.52,551.34
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,545.79,408.96
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,359.06,268.53
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,342.11,256.14
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,316.94,237.32
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,299.85,224.11
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,283.06,211.16
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,419.43,314.5
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,532.4,397.9
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,450.62,336.99
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,376.57,281.88
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,386.33,289.26
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,388.19,290.15
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,350.36,261.76
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,312.07,233.18
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,295.98,219.8
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,280.59,206.31
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,217.72,161.15
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,165.15,124.24
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,157.78,116.51
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,148.83,118.43
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,134.96,107.43
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,120.26,95.63
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,121.25,97.0
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,119.01,95.55
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,96.4,76.71
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,73.04,56.83
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,50.3,37.11
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,26.32,16.22
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,13.19,2.48
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,8.14,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,68.78,45.14
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,136.57,106.56
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,210.6,170.49
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,293.43,240.75
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,374.64,307.48
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,449.44,367.19
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,518.21,420.6
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,590.2,474.93
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,569.5,454.57
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,522.38,414.71
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,668.76,524.68
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,814.45,627.94
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,852.14,649.76
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,887.44,670.22
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,919.42,688.34
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,948.58,704.35
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,964.95,713.11
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,969.02,713.85
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,977.81,716.51
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,982.76,716.68
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,924.64,675.0
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,853.56,622.0
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,906.37,660.96
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,927.21,674.08
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,902.16,656.94
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,873.97,638.17
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,840.86,614.93
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,804.93,589.88
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,764.5,561.71
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,721.74,531.28
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,675.25,497.81
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,626.69,461.91
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,575.63,422.9
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,520.88,380.1
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,463.84,334.32
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,406.19,286.75
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,346.88,236.98
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,288.09,187.55
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,228.1,138.99
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,169.31,96.47
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,112.25,67.2
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,76.05,58.21
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,73.4,56.26
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,70.54,54.08
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,66.95,51.47
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,63.22,48.65
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,57.26,43.69
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,51.08,38.35
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,42.37,30.65
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.66,20.93
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.93,4.76
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,27.54,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,125.67,87.8
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,210.0,165.56
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,282.81,229.38
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,368.84,302.14
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,294.22,241.4
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,192.56,155.54
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,172.27,137.78
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,139.19,109.19
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,107.48,82.96
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,78.36,58.84
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,69.01,50.92
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,59.86,43.22
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,202.6,158.24
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,349.61,272.42
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,243.56,188.63
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,134.36,101.73
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,227.69,175.07
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,340.44,261.25
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,458.12,350.25
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,590.59,446.99
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,411.39,313.49
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,244.15,185.42
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,460.05,350.82
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,643.6,484.83
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,692.28,520.87
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,724.72,545.54
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,612.82,462.21
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,500.37,377.64
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,406.88,308.38
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,318.92,242.06
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,346.89,263.7
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,371.68,282.49
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,455.09,346.32
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,506.08,380.83
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,452.44,336.38
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,400.29,292.61
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,346.0,246.61
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,293.12,201.86
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,240.14,158.89
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,189.84,122.27
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,139.87,95.04
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,114.78,91.9
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,110.02,88.24
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,104.96,84.29
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,97.54,78.41
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,89.75,72.1
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,80.87,64.51
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,68.93,54.05
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,53.02,39.97
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,36.71,25.28
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,18.92,7.21
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,25.22,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,116.03,83.1
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,192.04,153.95
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,261.11,215.51
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,337.52,281.8
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,192.81,161.61
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,14.83,7.04
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,25.6,16.22
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,36.4,25.32
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,41.41,29.44
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,46.44,33.55
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,112.86,88.75
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,183.5,146.12
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,149.44,117.8
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,116.77,90.73
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,123.75,96.24
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,130.73,101.72
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,154.69,121.03
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,178.65,140.18
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,207.32,162.59
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,235.84,184.6
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,495.77,389.91
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,735.71,568.69
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,717.56,553.44
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,698.08,538.54
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,527.15,409.85
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,365.46,284.31
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,316.63,246.56
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,265.26,206.29
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,295.83,230.33
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,326.48,254.17
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,291.6,227.13
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,259.18,201.99
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,245.15,191.14
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,231.35,180.42
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,193.09,150.07
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,155.66,120.32
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,195.19,151.66
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,221.44,172.06
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,225.19,170.84
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,221.35,164.43
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,170.09,130.99
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,152.63,125.92
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,115.97,95.05
