Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,60.25,45.62
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,43.88,31.25
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,27.24,16.01
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.06,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,9.64,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,24.41,7.21
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,78.46,56.83
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,133.08,103.68
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,194.66,155.72
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,271.43,218.91
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,271.04,218.63
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,279.05,224.35
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,400.17,319.82
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,516.68,407.91
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,584.5,455.51
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,638.61,492.36
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,685.79,522.75
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,732.45,552.01
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,651.4,489.08
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,561.91,420.44
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,725.16,536.39
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,863.36,628.48
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,880.85,636.7
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,895.21,643.95
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,814.74,584.37
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,722.42,517.56
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,816.96,583.91
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,895.19,636.27
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,827.18,587.59
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,751.69,535.24
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,795.33,567.04
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,820.55,585.22
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,788.29,561.72
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,753.95,537.28
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,715.79,511.15
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,675.98,483.49
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,566.49,406.45
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,477.64,343.35
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,493.67,355.81
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,490.13,350.95
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,433.08,307.97
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,381.83,269.72
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,337.76,233.27
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,286.32,190.33
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,233.62,150.14
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,182.46,115.02
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,130.13,87.03
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,102.96,79.88
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,107.93,84.31
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,118.17,93.02
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,113.36,89.53
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,108.33,85.8
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,93.83,73.85
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,80.28,62.45
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,63.63,48.25
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,45.94,32.85
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,28.68,17.2
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.07,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.86,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,24.78,8.31
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,81.53,58.97
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,144.83,112.22
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,200.09,158.73
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,261.78,209.49
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,296.76,236.92
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,330.11,261.93
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,327.64,258.13
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,333.49,260.27
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,365.63,282.59
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,397.01,303.51
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,475.82,359.92
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,574.88,427.49
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,474.96,352.58
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,368.88,273.35
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,355.8,263.29
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,342.51,252.46
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,372.55,273.59
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,402.05,293.77
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,363.62,266.07
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,311.8,229.02
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,311.79,229.43
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,311.69,229.44
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,283.52,209.25
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,255.85,189.3
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,282.8,209.6
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,309.03,229.07
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,247.56,183.92
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,187.32,139.21
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,190.4,141.79
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,193.33,144.08
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,191.43,142.72
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,189.53,141.4
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,129.76,96.1
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,70.21,50.09
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,49.23,33.66
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,28.3,17.06
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,35.36,22.83
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,42.42,28.62
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,141.8,104.6
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,215.84,159.49
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,184.67,137.44
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,150.55,120.79
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,138.77,111.61
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,126.36,101.73
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,117.83,95.16
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,112.09,90.79
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,95.74,77.06
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,78.93,62.66
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,61.9,47.85
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,44.47,32.39
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,27.94,17.11
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,10.72,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.38
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,50.64,35.67
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,85.76,66.28
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,135.03,108.56
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,179.69,146.56
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,216.98,177.54
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,253.8,207.35
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,232.19,188.29
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,219.9,176.57
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,258.8,207.04
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,298.18,237.15
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,253.96,200.37
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,196.93,153.62
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,246.24,191.96
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,313.11,242.64
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,359.93,277.09
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,406.47,310.67
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,446.28,338.76
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,485.41,365.85
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,401.28,302.35
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,305.35,229.94
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,312.55,235.36
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,319.53,240.23
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,380.87,285.22
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,428.01,318.95
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,413.48,308.02
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,399.02,297.48
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,373.79,279.13
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,349.31,261.31
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,340.15,254.83
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,331.0,248.28
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,268.57,202.1
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,207.5,156.33
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,253.18,191.59
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,296.03,224.06
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,269.86,204.37
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,244.73,185.62
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,210.8,160.13
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,170.71,129.74
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,170.45,129.84
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,169.41,129.34
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,130.74,99.83
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,92.48,73.15
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,101.6,81.18
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,109.97,88.54
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,95.95,77.1
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,81.79,65.39
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,67.87,53.51
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,53.82,41.32
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,40.37,29.51
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,17.12
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,16.07,7.57
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,8.54,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,16.52,4.69
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,49.81,34.62
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,81.9,62.33
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,116.89,92.39
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,163.41,131.53
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,201.58,162.99
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,240.49,194.32
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,197.66,158.11
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,152.86,120.05
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,155.81,121.95
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,158.84,123.77
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,175.95,136.62
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,193.15,149.25
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,148.31,113.28
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,105.21,78.81
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,269.07,205.71
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,431.19,321.46
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,421.24,311.25
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,410.99,302.59
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,310.68,230.25
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,204.71,152.12
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,318.05,236.28
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,420.71,308.6
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,358.42,263.33
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,289.31,213.54
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,483.59,355.81
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,652.48,472.07
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,577.04,418.78
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,510.6,372.4
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,550.96,403.86
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,582.02,427.39
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,529.81,390.52
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,485.07,358.71
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,400.74,297.79
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,330.33,246.58
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,259.61,194.45
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,197.47,148.1
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,194.34,146.3
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,190.9,144.17
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,177.5,134.19
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,164.34,124.47
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,150.01,114.12
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,137.04,109.42
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,128.24,102.51
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,126.51,101.46
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,114.08,91.58
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,101.08,81.03
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.96,61.62
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,57.96,44.53
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.66,35.51
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.94,27.6
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.56,16.13
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.97,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,18.13,9.14
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,28.08,17.79
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,40.13,28.09
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,52.61,38.58
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,60.61,45.14
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,68.67,51.6
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,47.62,33.94
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,27.28,16.96
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,40.6,27.84
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,38.64
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,76.15,56.38
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,99.17,74.5
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,89.13,66.11
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,79.29,57.99
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,252.85,194.02
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,427.89,323.58
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,406.8,306.06
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,385.62,289.46
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,410.56,307.36
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,434.74,324.36
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,466.8,347.1
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,497.51,368.58
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,424.89,315.06
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,354.66,263.21
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,614.63,458.53
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,819.33,601.94
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,669.39,490.97
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,522.02,381.86
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,613.95,452.97
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,672.81,496.77
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,628.33,463.88
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,582.63,429.91
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,483.81,356.37
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,414.36,305.51
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,385.09,283.71
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,355.38,260.99
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,268.55,198.68
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,208.56,156.93
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,206.72,154.98
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,208.28,155.9
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,180.45,134.82
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,155.12,123.99
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,140.54,112.46
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,124.98,99.98
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,113.35,90.81
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,101.2,81.02
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,87.84,69.85
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,73.98,58.01
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,59.21,45.22
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,43.98,31.77
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,29.88,18.78
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,14.78,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,11.53,2.08
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,26.67,16.31
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,43.11,30.67
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,62.9,47.68
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,82.41,64.17
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,105.1,83.26
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,128.17,102.38
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,133.79,106.4
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,139.4,110.3
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,221.81,177.4
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,296.51,236.48
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,327.47,259.39
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,358.27,281.92
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,433.01,338.14
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,491.42,380.74
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,495.82,381.51
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,498.95,381.62
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,631.74,480.93
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,747.58,564.4
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,843.99,632.97
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,925.94,689.13
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,920.3,683.72
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,911.07,676.74
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,799.67,593.43
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,683.85,506.1
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,641.57,476.15
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,607.77,451.44
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,697.82,519.92
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,753.96,561.91
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,631.87,470.51
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,520.09,386.46
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,480.82,358.41
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,443.61,331.28
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,408.16,305.31
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,374.5,280.47
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,345.21,258.74
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,312.47,234.41
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,267.23,201.36
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,225.92,171.23
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,230.11,167.63
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,210.94,147.49
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,172.12,128.86
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,158.49,128.01
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,121.82,97.88
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,71.26,55.48
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,61.8,47.74
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,52.19,39.7
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,59.83,46.4
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,70.72,55.75
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,58.82,45.3
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,47.12,34.74
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,31.28,20.24
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.08,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,8.11,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.98,0.29
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.04,2.07
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,9.46,2.43
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.88,2.77
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,13.2,5.53
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,16.52,8.27
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,26.06,16.21
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,35.64,24.11
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,32.34,21.22
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,29.04,18.37
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,55.75,40.22
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,82.72,62.01
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,68.41,50.25
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,54.22,38.65
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,59.72,43.04
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,65.23,47.42
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,97.74,73.39
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,130.41,99.11
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,138.14,105.1
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,145.77,111.03
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,375.79,288.6
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,582.11,436.55
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,549.86,412.05
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,512.32,385.16
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,544.05,408.65
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,566.07,424.47
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,558.66,417.97
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,548.96,409.81
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,550.14,410.06
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,541.64,402.37
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,497.81,368.97
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,459.96,339.64
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,399.34,294.45
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,355.48,262.41
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,328.29,238.14
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,289.42,203.36
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,249.67,176.34
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,223.36,161.95
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,174.65,128.36
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,146.3,116.85
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,139.76,111.94
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,138.96,111.7
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,124.83,100.54
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,110.22,88.8
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,88.19,70.48
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,66.08,51.69
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.79,42.71
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.21,33.17
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,31.04,20.15
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.87,0.86
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,28.14,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,86.94,53.19
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,151.94,116.21
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,224.85,179.09
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,170.78,137.57
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,84.27,65.3
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,159.45,128.47
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,244.96,198.2
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,267.66,214.97
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,275.13,219.6
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,388.64,308.95
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,510.63,400.82
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,474.58,369.79
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,448.81,346.99
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,667.21,512.03
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,864.24,649.01
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,887.58,660.64
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,907.78,671.76
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,921.86,679.78
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,932.45,685.63
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,935.63,685.41
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,935.14,682.99
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,928.63,677.69
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,918.44,670.15
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,905.23,659.93
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,876.11,639.39
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,851.1,622.6
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,823.29,603.93
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,790.94,581.44
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,756.28,556.33
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,717.9,528.81
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,677.33,499.25
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,632.9,466.34
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,588.87,432.86
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,538.11,393.97
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,486.38,353.25
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,433.02,310.11
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,379.11,265.43
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,323.68,219.44
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,268.81,173.9
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,213.84,130.15
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,153.38,87.58
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,99.85,62.06
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,79.74,61.41
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,78.37,60.52
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,76.89,59.51
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,73.77,57.22
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,70.48,54.74
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,65.34,50.48
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,58.14,44.32
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.7,37.07
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,41.07,29.39
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.78,18.16
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.26,1.87
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,16.0,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,41.99,23.02
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,96.21,71.16
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,161.68,126.43
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,221.62,176.62
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,286.45,229.62
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,156.5,125.06
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,13.18,5.3
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,127.37,99.59
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,254.51,200.02
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,240.74,187.58
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,212.1,164.01
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,195.42,150.07
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,179.01,136.36
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,192.1,146.16
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,205.21,155.85
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,395.91,300.27
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,559.77,416.81
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,422.4,315.81
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,258.02,193.12
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,222.57,166.51
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,187.86,139.94
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,166.68,123.79
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,145.73,107.74
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,257.39,191.63
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,378.57,278.94
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,390.64,286.97
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,401.65,294.76
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,350.7,258.17
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,298.96,220.8
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,367.72,271.34
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,428.61,314.74
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,430.45,316.01
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,426.37,313.18
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,439.53,322.53
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,438.32,320.46
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,409.67,298.11
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,377.5,272.37
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,325.57,234.35
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,290.33,209.69
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,251.47,177.13
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,212.22,146.16
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,177.55,128.61
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,163.67,129.93
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,145.87,115.89
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,121.35,96.16
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,117.6,93.61
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,108.22,86.25
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,96.23,76.35
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,83.85,65.89
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,67.59,51.98
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,50.84,37.35
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,33.17,21.62
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.05,1.45
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,25.58,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,73.71,44.64
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,134.9,100.79
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,213.76,167.18
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,277.49,220.74
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,347.61,278.03
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,261.62,209.14
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,135.64,105.31
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,151.42,117.6
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,167.18,129.41
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,223.64,173.53
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,269.73,208.71
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,272.31,209.18
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,274.42,209.43
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,329.74,250.94
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,385.3,291.68
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,385.78,290.31
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,385.77,288.88
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,349.31,261.35
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,298.75,223.46
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,482.93,359.07
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,633.57,463.93
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,416.63,309.23
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,187.94,139.04
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,269.0,200.18
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,358.92,265.78
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,553.33,408.92
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,719.9,525.5
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,626.41,457.07
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,541.11,395.03
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,539.03,394.42
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,534.41,391.38
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,457.93,336.54
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,391.63,288.7
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,428.5,315.62
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,449.53,328.99
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,413.92,301.36
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,377.17,272.44
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,332.88,235.91
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,285.95,195.94
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,244.19,169.74
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,222.05,161.03
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,187.19,139.48
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,174.83,139.12
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,151.89,120.9
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,130.58,103.82
