Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,101.23,79.2
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.56,72.37
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,85.4,66.64
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,72.97,56.24
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,60.24,45.29
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,44.21,31.28
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,28.27,16.69
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,14.54,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,32.31,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,72.8,46.76
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,127.17,93.76
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,188.95,145.33
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,257.69,201.79
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,324.34,255.48
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,383.19,302.18
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,445.44,350.23
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,395.84,309.98
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,332.48,258.45
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,363.13,281.11
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,392.97,302.46
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,367.27,280.52
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,322.65,244.71
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,471.55,357.3
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,625.3,468.06
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,594.88,442.01
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,544.92,403.5
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,724.36,534.98
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,879.98,643.16
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,885.01,643.46
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,886.64,642.82
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,836.81,605.58
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,785.99,567.28
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,740.99,536.01
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,703.41,509.32
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,724.76,524.8
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,743.34,537.79
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,715.61,517.62
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,686.84,496.88
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,660.93,478.9
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,633.27,459.36
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,578.79,420.61
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,530.86,386.01
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,493.05,358.22
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,457.88,331.46
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,426.91,306.53
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,390.59,276.47
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,340.02,237.6
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,292.84,201.51
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,246.09,163.59
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,195.23,125.39
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,159.22,109.73
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,156.4,122.91
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,148.4,116.86
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,146.89,116.06
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,133.84,106.01
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,120.36,95.44
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,105.32,83.21
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,89.83,70.39
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,74.15,57.26
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,58.09,43.5
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,42.59,29.88
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,25.77,14.71
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,13.25,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,37.68,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,85.91,55.53
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,151.83,112.43
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,220.49,170.02
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,286.01,224.57
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,364.7,288.16
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,425.84,336.39
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,489.8,385.27
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,459.92,359.94
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,408.05,317.44
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,552.94,428.85
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,704.72,539.85
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,743.31,563.41
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,783.69,588.5
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,724.27,542.94
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,637.21,475.88
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,602.76,447.93
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,548.4,405.82
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,546.98,403.61
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,544.24,400.3
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,562.09,411.53
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,578.72,421.75
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,756.03,552.03
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,883.85,640.1
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,868.3,627.29
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,849.34,613.4
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,752.65,543.86
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,638.19,459.44
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,704.73,511.56
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,736.31,537.68
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,615.26,447.8
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,501.08,362.84
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,553.26,403.48
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,576.1,419.75
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,474.75,344.36
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,404.73,293.64
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,401.97,287.8
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,378.39,261.74
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,324.83,222.96
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,302.91,210.95
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,262.75,179.73
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,221.24,149.64
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,177.81,123.49
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,137.88,106.97
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,141.88,110.62
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,136.69,106.8
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,124.26,97.29
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,111.19,87.11
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,98.33,76.9
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,84.95,66.02
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,71.0,54.39
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,57.84,43.12
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,42.49,29.68
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,26.89,15.56
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,13.84,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,29.39,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,72.85,46.71
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,128.37,94.68
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,192.41,148.3
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,263.48,207.09
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,333.1,263.76
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,237.55,188.38
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,105.9,80.45
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,152.87,118.13
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,213.29,165.48
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,262.77,203.79
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,313.42,242.42
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,407.26,313.39
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,489.32,373.72
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,408.27,310.44
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,307.41,232.09
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,303.85,228.48
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,285.66,213.82
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,345.52,257.35
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,390.29,288.84
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,467.13,343.62
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,555.95,404.9
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,536.67,389.97
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,505.72,367.59
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,602.26,435.78
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,689.27,494.73
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,663.69,476.33
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,637.46,458.12
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,704.63,510.48
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,736.5,537.26
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,700.87,511.78
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,663.02,484.58
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,621.04,453.83
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,577.17,420.89
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,530.72,384.95
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,481.6,346.12
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,430.01,304.56
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,378.02,261.7
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,324.76,217.26
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,271.86,173.29
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,219.21,131.51
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,168.09,95.57
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,108.83,63.28
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,79.6,59.9
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,78.96,59.61
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,78.25,59.25
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,75.98,57.73
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,73.59,56.07
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,69.41,52.87
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,65.08,49.42
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,56.29,42.05
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.94,35.68
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.38,26.29
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.61,16.19
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,22.54,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,60.68,38.03
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,120.92,89.11
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,182.54,140.6
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,242.69,190.61
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,321.07,253.98
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,380.6,301.15
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,443.73,349.79
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,502.21,393.84
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,570.28,443.71
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,620.38,479.8
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,670.18,515.05
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,717.67,547.55
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,764.48,578.32
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,797.81,598.76
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,828.82,617.48
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,850.9,630.18
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,875.74,644.9
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,890.03,653.26
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,900.94,659.51
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,906.72,661.08
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,896.55,652.2
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,890.79,647.59
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,881.48,640.74
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,869.79,631.35
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,854.57,619.74
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,831.21,603.7
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,805.06,585.86
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,775.35,565.65
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,743.28,542.88
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,706.65,516.27
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,667.74,487.61
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,625.68,455.26
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,581.65,420.94
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,534.56,384.56
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,486.11,346.25
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,435.01,305.09
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,383.21,262.48
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,324.95,215.1
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,271.33,171.02
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,216.76,127.69
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,163.22,89.9
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,110.35,63.05
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,80.03,59.97
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,71.57,53.31
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,70.15,52.36
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,68.18,51.05
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,66.1,49.62
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,62.32,46.73
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,58.4,43.62
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,52.59,38.77
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,46.63,33.59
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,36.02,24.3
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.99,15.76
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,29.05,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,82.69,53.04
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,147.84,109.32
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,216.22,166.59
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,181.19,141.55
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,122.43,94.46
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,305.61,242.75
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,489.51,385.61
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,549.9,429.94
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,612.1,474.85
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,661.06,509.53
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,709.29,542.51
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,749.07,567.68
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,790.95,593.97
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,822.42,612.55
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,851.24,629.19
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,875.05,642.36
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,885.63,646.71
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,897.99,653.73
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,906.9,658.55
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,910.43,658.9
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,910.31,657.02
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,903.82,652.15
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,893.67,645.06
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,878.15,633.25
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,859.15,619.31
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,835.3,603.51
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,808.62,585.87
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,777.94,564.38
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,745.02,540.53
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,708.66,514.64
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,670.01,486.64
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,627.07,455.04
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,582.41,421.47
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,535.43,385.29
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,487.1,347.16
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,436.39,306.44
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,381.17,261.56
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,327.24,217.36
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,273.57,173.31
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,219.7,130.53
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,167.04,93.33
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,114.63,66.42
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,76.22,56.88
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,74.81,55.96
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,73.25,54.9
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,71.08,53.43
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,68.78,51.84
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,64.78,48.78
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,60.61,45.47
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,54.9,40.71
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,47.02,33.92
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,37.08,25.19
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.97,15.79
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,34.56,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,102.94,66.95
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,163.18,120.81
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,234.4,180.5
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,307.17,240.94
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,385.4,304.33
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,446.41,352.43
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,510.04,400.85
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,568.2,443.7
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,627.66,486.18
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,673.55,518.06
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,720.98,549.6
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,762.55,575.34
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,802.44,599.48
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,834.25,617.74
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,854.39,628.01
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,877.08,640.32
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,896.69,650.53
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,909.58,657.37
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,918.9,662.01
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,922.19,661.53
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,921.8,658.83
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,915.45,653.41
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,905.35,645.75
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,890.68,634.36
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,872.4,620.82
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,848.61,604.75
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,821.77,586.8
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,790.29,565.05
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,756.31,541.55
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,718.69,514.59
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,678.62,485.55
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,634.94,454.05
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,589.21,420.37
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,540.6,383.77
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,490.54,345.08
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,438.22,303.83
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,385.15,260.91
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,330.43,216.03
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,275.61,171.07
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,220.06,127.3
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,165.22,88.84
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,101.34,54.09
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,68.07,49.98
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,67.08,49.4
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,66.02,48.72
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,63.69,47.11
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,56.17,41.17
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,52.99,38.76
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,49.73,36.18
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,45.08,32.39
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,40.35,28.35
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,33.29,22.06
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,26.12,15.17
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.9,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,34.33,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,102.21,65.83
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,162.34,119.67
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,233.38,179.27
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,296.93,232.33
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,373.27,293.92
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,434.21,342.24
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,497.92,391.1
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,435.43,340.54
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,332.38,258.21
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,334.36,257.97
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,318.7,243.99
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,432.34,329.2
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,552.07,414.86
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,498.49,372.6
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,455.71,338.61
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,686.28,506.39
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,881.95,633.89
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,895.22,637.52
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,905.05,640.76
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,909.47,639.26
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,910.32,635.55
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,904.82,630.79
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,895.64,623.96
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,879.19,612.32
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,859.22,598.69
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,836.3,585.21
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,810.53,569.88
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,781.18,551.63
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,749.45,530.73
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,712.77,506.31
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,673.79,479.76
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,631.64,450.31
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,587.52,418.61
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,540.3,383.5
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,491.71,346.34
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,440.31,306.29
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,384.57,262.08
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,330.29,217.93
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,276.31,173.94
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,222.25,131.64
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,169.64,94.78
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,117.23,67.72
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,77.35,57.71
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,77.17,57.82
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,76.97,57.88
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,74.63,56.31
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,72.16,54.6
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,69.35,52.55
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,64.81,48.95
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,57.33,42.84
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.67,36.31
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.11,27.02
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.34,17.06
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.41,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,13.16,4.96
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,19.77,10.57
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,27.64,17.14
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,35.53,23.63
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,56.81,41.0
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,79.48,59.22
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,137.59,105.68
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,209.72,161.72
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,449.92,348.48
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,677.78,512.87
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,719.3,537.29
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,759.32,561.3
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,792.32,581.88
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,822.99,600.9
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,841.27,610.56
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,861.87,621.86
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,876.02,630.24
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,886.87,636.66
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,839.63,603.56
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,777.6,558.75
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,835.57,601.92
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,879.1,632.36
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,866.84,624.5
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,851.04,614.88
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,827.82,599.63
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,801.72,582.55
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,710.12,514.29
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,616.9,444.87
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,605.0,437.45
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,589.97,427.02
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,543.28,393.6
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,499.91,362.5
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,503.94,365.32
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,483.71,347.51
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,432.81,306.64
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,381.13,264.31
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,328.67,220.79
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,276.44,177.49
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,222.51,134.44
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,169.36,96.28
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,117.85,69.14
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,77.72,58.78
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,107.32,83.33
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,153.98,121.61
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,103.62,80.94
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,68.6,52.3
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,64.25,48.84
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,59.7,45.09
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,53.59,39.97
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,47.28,34.47
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.37,24.87
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.0,16.11
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,32.06,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,96.32,61.67
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,154.94,114.16
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,224.16,171.68
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,286.88,223.18
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,361.9,282.48
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,421.81,328.53
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,484.53,374.95
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,440.02,339.32
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,357.49,274.87
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,351.04,268.66
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,325.67,247.87
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,561.63,424.58
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,772.93,568.84
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,698.44,510.84
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,595.35,433.67
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,742.56,537.7
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,878.85,624.22
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,882.03,622.94
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,892.35,627.73
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,896.88,628.35
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,897.88,626.95
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,892.56,623.06
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,883.63,617.13
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,817.08,571.79
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,726.24,507.84
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,678.86,476.5
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,632.15,444.81
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,705.03,500.09
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,742.98,530.21
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,707.17,505.39
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,669.02,479.02
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,627.21,448.84
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,583.33,416.39
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,536.11,382.03
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,487.5,345.41
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,436.74,305.62
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,383.6,263.25
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,330.92,220.17
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,278.53,177.25
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,225.86,135.81
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,167.45,94.19
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,115.49,66.57
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,82.36,61.81
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,81.87,61.67
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,81.31,61.45
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,78.85,59.79
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,76.23,57.97
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,72.17,54.9
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,66.06,50.01
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.63,43.93
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,51.01,37.45
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.52,28.21
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,30.27,18.66
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,15.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,29.35,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,82.71,51.88
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,148.34,109.3
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,217.08,166.6
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,279.62,218.63
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,349.03,274.7
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,414.24,325.57
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,477.54,373.23
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,534.04,413.39
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,591.7,452.84
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,640.84,485.14
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,689.44,515.88
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,731.03,540.39
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,771.05,563.23
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,799.42,579.05
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,829.37,595.72
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,852.6,606.57
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,872.79,615.35
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,887.4,623.19
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,898.64,629.06
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,903.1,629.6
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,904.0,628.12
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,899.05,624.48
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,877.88,611.01
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,866.27,603.75
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,851.13,594.17
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,828.57,580.57
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,803.18,565.19
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,773.43,546.94
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,741.4,526.25
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,583.97,415.88
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,438.63,311.73
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,526.06,376.14
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,581.78,413.36
