Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,878.45,613.41
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,899.47,623.62
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,914.61,632.83
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,926.27,640.05
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,931.1,641.88
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,932.18,641.55
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,928.54,639.78
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,921.14,635.81
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,907.78,627.39
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,890.83,616.74
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,869.11,603.95
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,844.18,589.1
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,814.24,569.76
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,781.51,548.57
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,744.67,524.93
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,705.35,498.19
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,662.68,468.8
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,617.66,436.93
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,569.19,401.52
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,519.15,363.92
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,466.36,323.21
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,412.6,280.6
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,357.12,236.23
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,301.48,191.09
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,245.04,145.74
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,189.21,103.97
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,124.71,63.54
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,70.07,50.73
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,66.75,48.3
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,65.35,47.36
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,63.0,45.75
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,55.52,39.93
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,52.7,37.75
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,49.83,35.44
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,44.81,31.4
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,39.7,27.08
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,31.8,20.23
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.75,12.31
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,12.38,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,63.37,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,142.34,95.8
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,222.45,166.36
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,291.77,224.73
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,368.86,287.35
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,433.06,337.0
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,500.65,386.69
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,558.57,426.93
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,615.47,464.56
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,666.56,497.23
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,716.93,528.64
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,759.72,554.33
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,800.67,578.44
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,826.01,592.11
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,856.92,609.41
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,881.72,622.66
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,903.36,633.93
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,918.87,641.4
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,930.84,646.78
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,936.28,648.25
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,937.98,647.58
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,933.53,644.63
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,925.31,639.5
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,910.64,629.17
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,892.32,616.72
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,870.16,603.23
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,844.79,587.73
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,814.44,567.83
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,781.4,546.21
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,744.63,522.71
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,705.39,496.14
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,662.48,466.49
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,617.51,434.64
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,569.45,399.61
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,519.83,362.47
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,467.42,322.41
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,414.76,281.06
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,359.84,237.61
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,298.99,189.29
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,242.92,144.67
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,187.9,103.8
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,132.86,70.37
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,79.8,58.22
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,76.63,55.95
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,69.03,50.09
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,66.66,48.5
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,64.16,46.76
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,61.02,44.45
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,57.82,41.99
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,51.62,36.99
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,45.24,31.61
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.82,21.79
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.99,12.28
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,37.91,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,124.29,82.69
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,199.36,149.09
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,272.53,210.35
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,351.52,274.73
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,415.88,325.7
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,483.83,377.3
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,543.97,420.3
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,605.67,462.59
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,656.78,496.04
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,704.58,525.77
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,653.5,485.45
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,572.95,423.49
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,727.16,532.18
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,858.35,615.56
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,873.88,621.62
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,895.98,632.94
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,911.57,640.53
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,923.69,646.06
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,929.82,647.98
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,932.29,647.77
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,928.23,645.01
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,920.44,640.08
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,906.68,630.63
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,889.36,619.04
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,867.3,605.44
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,842.07,589.85
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,812.27,570.39
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,779.78,549.14
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,743.18,525.43
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,704.13,498.72
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,660.79,467.51
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,615.5,434.31
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,567.41,399.16
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,517.8,361.92
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,465.53,321.86
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,413.1,280.59
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,358.83,237.57
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,298.69,189.7
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,242.85,145.21
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,188.2,104.55
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,133.75,71.36
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,81.3,59.43
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,105.01,78.53
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,147.93,112.76
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,102.87,77.53
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,65.5,47.84
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,61.7,45.02
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,57.78,41.96
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,51.59,36.88
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,45.23,31.44
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.42,21.32
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.22,11.47
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,31.14,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,117.45,77.32
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,191.44,143.2
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,260.85,201.63
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,345.26,270.38
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,410.41,322.18
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,479.3,374.81
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,541.97,420.22
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,606.72,465.34
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,658.28,499.4
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,706.53,529.78
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,751.3,557.05
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,794.59,582.74
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,829.46,602.01
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,861.76,619.29
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,877.54,624.78
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,899.76,634.47
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,914.99,642.7
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,926.75,648.88
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,932.54,650.12
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,934.63,649.23
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,930.62,644.71
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,922.86,638.06
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,908.18,627.72
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,889.93,615.29
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,867.88,601.49
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,842.67,585.75
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,812.09,565.75
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,778.91,544.08
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,742.07,520.5
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,702.85,494.02
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,660.09,464.74
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,615.39,433.3
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,567.26,398.29
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,517.67,361.26
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,465.42,321.43
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,410.65,278.89
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,345.12,233.9
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,310.78,214.73
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,262.2,169.92
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,193.87,109.9
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,133.56,72.18
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,81.94,59.94
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,79.41,58.19
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,79.7,58.65
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,77.17,56.98
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,74.5,55.15
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,71.47,52.97
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,66.03,48.7
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.56,41.76
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.85,34.37
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.83,23.97
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,24.94,12.46
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.97,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,32.35,17.52
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,59.73,41.72
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,98.16,73.47
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,138.28,106.33
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,189.88,147.94
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,235.03,183.72
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,366.38,285.85
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,514.51,395.32
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,567.47,431.55
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,621.03,467.86
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,670.79,500.24
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,728.66,537.08
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,766.39,558.5
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,802.17,578.2
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,835.62,595.82
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,866.78,611.32
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,884.85,618.35
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,899.76,623.43
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,903.24,621.11
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,911.83,622.08
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,909.4,620.29
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,903.39,616.5
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,895.55,612.37
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,883.89,605.82
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,862.31,594.34
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,837.57,580.73
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,808.13,563.17
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,775.95,543.12
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,739.1,519.62
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,700.01,493.94
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,657.43,464.17
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,613.0,432.36
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,526.36,370.46
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,458.16,322.06
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,446.1,311.82
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,412.75,282.76
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,354.32,241.39
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,321.55,220.99
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,271.36,178.22
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,208.61,126.13
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,172.78,111.56
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,174.66,133.88
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,159.62,122.77
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,152.0,117.45
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,136.72,105.88
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,121.09,93.83
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,104.49,80.75
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,87.56,67.1
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,70.3,52.85
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,52.72,38.02
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,36.04,23.71
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.6
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,8.7,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,60.76,37.2
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,110.31,81.67
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,178.76,138.42
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,246.24,193.83
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,254.3,200.99
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,245.71,194.16
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,299.97,236.39
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,370.89,289.66
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,339.79,263.78
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,301.63,232.57
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,325.11,249.11
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,348.03,264.75
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,373.01,282.35
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,397.52,299.44
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,526.55,393.76
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,657.82,485.42
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,689.68,505.99
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,720.04,526.09
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,820.25,596.8
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,907.2,655.52
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,837.4,604.57
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,755.97,545.7
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,763.4,552.61
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,756.68,549.59
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,694.23,503.48
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,637.43,461.23
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,579.44,420.44
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,524.13,381.09
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,456.49,333.09
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,396.66,290.13
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,422.29,309.02
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,441.74,322.79
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,281.02,206.93
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,124.94,90.77
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,139.24,101.99
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,152.99,112.53
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,115.62,84.21
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,78.38,55.76
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,104.7,76.34
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,129.58,95.71
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,129.27,95.92
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,128.57,100.35
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,129.42,101.4
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,129.96,102.21
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,115.72,91.07
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,101.36,79.68
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,85.89,66.98
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,70.27,53.96
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,55.22,41.27
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,40.02,28.2
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,26.87,16.65
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,13.18,3.98
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.35,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.71
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,1.69
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,18.21,8.97
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,27.36,16.19
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,48.2,32.64
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,69.15,48.99
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,82.74,59.33
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,96.57,69.76
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,141.24,104.05
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,186.32,138.13
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,465.49,347.09
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,733.26,532.44
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,827.59,599.21
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,896.89,648.16
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,810.54,584.53
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,708.13,509.31
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,716.06,516.09
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,720.58,519.81
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,749.71,542.66
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,761.16,553.03
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,725.68,528.21
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,688.42,502.0
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,648.05,472.27
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,605.81,440.66
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,540.3,391.86
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,482.04,348.61
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,451.54,324.91
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,415.49,295.86
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,368.11,258.62
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,319.19,219.44
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,268.72,178.86
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,217.46,139.41
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,178.55,122.39
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,177.38,138.3
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,130.63,101.26
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,80.6,60.95
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,70.68,53.16
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,60.55,45.05
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,50.52,36.9
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,40.52,28.61
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,31.38,20.94
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,22.26,13.13
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,14.4,6.27
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,35.45,18.77
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,64.96,46.03
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,113.66,86.55
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,157.59,123.03
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,198.46,156.64
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,241.16,190.97
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,256.48,201.9
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,255.55,199.84
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,336.76,262.21
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,407.5,314.89
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,448.37,343.45
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,489.0,371.42
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,566.37,426.38
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,627.53,468.76
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,775.48,574.02
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,897.63,653.74
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,914.53,662.17
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,927.99,669.29
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,922.18,663.11
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,924.94,662.8
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,921.71,660.01
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,914.81,655.03
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,902.03,645.1
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,885.74,633.09
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,863.49,618.61
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,838.18,602.2
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,808.79,583.42
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,776.81,562.85
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,740.83,538.35
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,702.49,511.27
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,436.68,322.38
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,199.95,145.75
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,142.65,103.49
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,85.88,60.59
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,103.59,74.26
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,120.89,87.55
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,171.67,126.19
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,217.97,161.09
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,205.79,151.81
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,199.71,147.32
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,180.82,133.98
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,162.26,127.16
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,154.27,121.19
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,146.35,115.23
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,130.8,103.16
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,114.87,90.58
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,98.8,77.49
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,82.41,63.88
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,66.29,50.35
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,49.88,36.27
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,34.1,22.47
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,17.35,6.49
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,83.49,49.91
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,164.51,122.94
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,231.26,179.17
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,306.79,241.01
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,372.27,294.04
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,442.6,349.2
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,510.18,399.84
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,573.32,445.85
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,627.4,484.09
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,681.44,521.16
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,729.41,551.83
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,776.48,581.33
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,714.17,532.68
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,628.36,466.43
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,635.91,469.24
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,640.69,469.52
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,672.9,490.38
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,703.7,509.8
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,837.25,602.54
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,928.41,659.62
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,877.42,622.95
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,798.05,565.14
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,780.57,551.62
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,752.87,531.22
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,753.69,531.17
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,743.76,524.06
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,694.09,489.07
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,650.76,458.39
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,693.45,492.07
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,708.73,505.66
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,666.21,475.13
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,621.41,442.78
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,572.72,407.69
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,522.5,370.34
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,469.65,330.14
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,416.36,288.62
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,361.67,244.86
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,307.3,200.65
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,251.46,155.76
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,196.39,114.02
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,135.74,75.13
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,83.84,62.78
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,78.27,58.56
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,76.21,57.11
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,73.49,55.22
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,70.62,53.17
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,65.93,49.54
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,61.07,45.62
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.87,37.99
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,44.03,31.22
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.55,21.05
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,20.86,8.47
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,11.52,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,21.1,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,106.69,63.52
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,185.02,138.3
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,262.71,203.76
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,349.16,274.7
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,416.09,328.24
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,487.03,382.73
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,550.68,430.01
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,616.43,477.23
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,510.44,393.48
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,355.21,271.74
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,587.31,447.87
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,808.79,599.83
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,843.23,618.86
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,865.58,631.28
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,891.68,645.35
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,914.72,657.32
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,930.32,664.54
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,942.36,669.59
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,948.22,671.32
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,950.35,670.88
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,945.89,667.8
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,937.61,662.48
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,924.17,652.67
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,907.04,640.67
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,884.18,626.39
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,858.02,610.02
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,827.11,589.63
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,793.37,567.32
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,755.74,543.21
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,715.56,515.54
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,671.39,484.31
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,625.17,450.86
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,575.69,414.18
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,524.64,375.25
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,471.26,333.44
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,417.06,289.79
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,361.05,243.72
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,304.89,196.99
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,247.99,150.58
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,184.23,102.03
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,127.62,66.42
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,72.9,53.76
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,68.25,50.22
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,67.57,49.87
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,59.47,43.52
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,56.97,41.72
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,53.83,39.32
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,50.65,36.78
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,45.32,32.36
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,39.9,27.63
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,30.33,19.09
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.45,7.0
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,18.7,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,103.73,59.78
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,183.13,137.01
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,260.37,202.54
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,346.2,273.45
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,413.58,327.85
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,485.04,383.29
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,548.62,431.13
