Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,614.34,478.96
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,663.87,512.88
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,715.66,547.79
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,650.4,496.17
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,553.44,419.64
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,723.12,544.15
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,860.42,635.56
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,758.96,560.88
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,598.08,440.87
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,657.25,481.34
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,697.35,507.23
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,716.86,518.71
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,734.43,528.95
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,752.25,541.0
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,778.89,558.64
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,856.74,615.19
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,903.24,645.26
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,857.62,613.31
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,793.29,565.24
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,803.99,576.91
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,790.32,570.1
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,718.72,517.75
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,645.12,463.04
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,644.12,465.55
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,622.67,451.95
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,573.91,416.0
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,523.67,377.91
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,470.68,336.0
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,415.2,291.34
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,359.51,245.44
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,304.03,199.22
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,248.05,153.44
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,193.32,111.5
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,138.73,76.98
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,78.94,58.91
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,73.81,54.99
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,72.5,54.15
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,69.94,52.37
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,67.25,50.44
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,63.53,47.58
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,59.72,44.52
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.89,37.07
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.36,30.47
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.18,20.54
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.85,7.3
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.44,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,61.03,32.16
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,125.71,93.06
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,200.61,155.8
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,300.09,237.39
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,368.32,292.64
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,441.87,350.19
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,521.29,410.55
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,600.06,468.61
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,655.63,507.26
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,711.09,543.98
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,761.07,574.95
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,806.06,601.78
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,842.63,623.18
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,876.68,642.62
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,905.17,658.42
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,930.65,672.19
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,935.71,672.36
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,948.68,677.91
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,955.58,679.57
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,958.79,679.01
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,954.43,675.5
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,946.3,669.77
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,933.99,660.15
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,918.0,648.34
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,894.47,633.16
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,867.72,615.97
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,837.53,595.32
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,804.45,572.83
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,765.97,547.71
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,725.03,519.28
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,680.64,487.06
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,634.1,452.69
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,584.65,417.11
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,533.68,379.24
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,479.77,337.38
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,425.02,293.66
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,368.29,247.46
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,311.52,200.7
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,247.31,149.23
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,189.83,105.58
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,133.12,70.16
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,78.46,57.76
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,72.89,53.54
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,65.22,47.54
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,62.95,46.09
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,60.59,44.53
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,57.24,41.96
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,53.84,39.25
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,47.4,33.92
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,40.82,28.21
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.35,18.09
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.4,5.66
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.49,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,93.47,49.69
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,169.41,126.13
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,244.57,189.82
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,335.79,264.72
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,404.64,320.03
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,477.78,376.5
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,544.98,426.61
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,614.83,476.92
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,668.04,512.18
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,717.66,543.92
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,764.68,572.0
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,810.29,598.42
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,845.63,618.31
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,878.36,636.25
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,894.97,643.54
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,918.41,655.34
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,934.34,664.03
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,946.72,670.62
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,952.5,671.81
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,954.54,670.83
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,950.4,666.14
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,942.45,659.28
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,929.34,649.79
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,912.56,638.14
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,889.57,623.97
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,863.28,607.74
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,833.06,588.04
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,799.9,566.37
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,762.05,542.41
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,721.64,514.96
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,677.04,484.06
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,630.29,450.8
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,580.56,414.31
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,529.31,375.62
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,475.46,333.96
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,420.75,290.37
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,364.22,244.84
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,307.59,198.45
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,250.14,151.71
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,185.92,102.88
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,128.92,67.07
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,73.9,54.35
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,68.8,50.47
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,67.79,49.85
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,59.65,43.5
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,57.14,41.69
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,53.99,39.28
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,50.81,36.74
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,45.06,31.97
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.23,26.87
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.61,18.24
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.65,4.4
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,89.81,44.82
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,185.73,137.61
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,263.57,203.41
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,349.39,273.73
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,418.15,328.46
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,491.15,384.07
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,554.53,430.59
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,619.87,476.64
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,670.52,509.4
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,723.6,543.05
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,769.27,570.79
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,813.33,596.93
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,848.9,617.03
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,872.14,628.93
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,898.05,642.6
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,920.79,654.14
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,936.27,661.11
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,948.2,665.97
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,954.05,667.67
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,956.13,667.2
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,951.99,664.39
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,944.04,659.38
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,930.45,649.64
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,913.19,637.74
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,890.18,623.62
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,863.89,607.43
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,833.24,587.2
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,799.69,565.09
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,761.86,541.26
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,721.48,513.96
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,677.29,483.48
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,630.97,450.64
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,580.9,413.91
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,529.31,375.02
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,475.57,333.54
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,421.36,290.47
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,365.3,245.47
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,309.15,199.63
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,244.99,148.11
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,187.62,104.41
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,131.05,68.93
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,76.49,56.42
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,70.88,52.14
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,69.26,51.04
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,60.67,44.33
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,57.85,42.27
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,54.4,39.61
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,50.88,36.78
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,44.73,31.67
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.45,26.21
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.82,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.9,3.01
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,97.81,46.31
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,200.07,148.31
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,276.33,213.59
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,362.17,284.36
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,429.74,338.55
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,501.35,393.5
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,563.7,439.53
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,625.29,482.71
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,678.3,517.22
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,730.67,550.31
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,775.15,576.27
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,817.79,600.4
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,844.57,614.8
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,877.44,633.18
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,901.84,645.84
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,922.94,656.42
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,938.58,664.91
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,950.62,671.27
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,956.15,672.71
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,957.8,671.9
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,953.62,668.99
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,945.64,663.84
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,931.55,653.63
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,913.81,641.26
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,891.22,627.22
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,865.32,611.09
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,834.27,590.66
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,800.43,568.38
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,761.93,543.61
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,720.96,515.37
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,666.16,474.4
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,613.63,435.34
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,578.51,411.65
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,529.97,376.24
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,476.66,334.95
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,422.5,291.81
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,366.01,246.44
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,309.52,200.31
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,245.62,148.88
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,188.22,105.05
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,131.64,69.5
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,77.14,56.97
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,70.93,52.21
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,68.61,50.53
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,60.4,44.13
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,57.93,42.35
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,53.75,39.09
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,49.44,35.59
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,43.63,30.75
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,37.72,25.57
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.05,16.85
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.16,1.45
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,90.51,39.33
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,189.08,139.52
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,266.29,205.07
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,351.27,274.64
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,420.3,329.54
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,493.59,385.35
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,557.18,431.99
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,622.49,478.1
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,516.51,395.97
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,361.79,276.24
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,594.84,451.35
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,816.56,600.76
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,851.99,618.39
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,884.78,635.79
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,899.88,641.7
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,921.96,652.19
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,814.32,578.71
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,666.8,473.71
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,694.8,492.02
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,721.02,507.51
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,854.35,599.96
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,943.47,656.54
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,854.64,596.59
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,734.98,513.1
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,816.88,573.23
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,859.9,603.23
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,827.99,583.48
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,793.49,562.51
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,756.1,538.7
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,716.32,511.77
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,671.79,481.19
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,625.6,448.59
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,576.96,413.11
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,526.95,375.56
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,472.41,333.8
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,418.34,291.13
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,362.75,246.71
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,307.54,201.78
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,251.23,156.19
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,196.18,114.21
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,135.06,74.7
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,82.68,61.95
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,100.86,76.98
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,126.27,97.84
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,95.56,73.34
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,68.26,51.27
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,62.36,46.5
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,56.16,41.33
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.07,35.32
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.75,27.21
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.13,16.83
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.31,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,81.81,31.82
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,169.33,124.76
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,239.91,185.34
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,320.16,251.77
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,393.85,310.95
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,467.7,368.15
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,532.13,416.39
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,598.62,464.58
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,535.36,412.57
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,445.51,340.79
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,621.18,472.12
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,797.85,593.09
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,834.79,613.37
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,869.27,632.72
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,896.01,647.12
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,919.71,659.53
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,924.71,659.93
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,937.68,665.71
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,944.16,667.38
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,946.95,666.88
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,943.6,663.65
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,936.51,658.25
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,922.93,647.95
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,905.78,635.59
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,883.44,621.01
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,857.9,604.48
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,826.87,583.27
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,793.17,560.41
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,755.74,535.97
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,715.93,508.51
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,672.2,477.88
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,626.56,445.26
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,577.6,409.36
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,527.27,371.56
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,474.01,330.83
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,417.58,286.79
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,361.33,241.83
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,305.37,196.49
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,248.85,151.36
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,193.54,109.83
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,138.52,75.7
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,78.56,57.78
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,73.57,54.06
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,72.24,53.2
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,69.28,51.13
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,66.18,48.88
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,62.02,45.68
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,57.76,42.25
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.38,34.48
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.41,27.59
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.43,16.88
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,16.58,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,76.28,25.76
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,156.51,114.97
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,232.9,180.07
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,321.17,252.96
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,395.71,312.92
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,470.63,371.02
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,538.42,421.08
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,608.88,471.19
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,663.02,507.06
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,716.91,541.71
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,760.51,568.6
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,806.47,596.64
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,842.97,617.24
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,876.93,635.83
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,903.96,648.66
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,916.92,652.33
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,932.62,660.22
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,944.81,665.87
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,950.92,666.84
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,953.31,665.63
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,949.04,662.25
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,941.01,656.71
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,927.87,646.78
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,911.09,634.75
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,888.56,620.55
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,862.76,604.35
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,831.78,583.97
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,797.98,561.78
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,759.95,537.64
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,719.46,510.13
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,675.25,479.64
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,628.99,446.95
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,579.07,410.48
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,527.74,372.0
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,474.18,330.97
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,417.8,286.9
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,361.09,241.5
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,304.66,195.69
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,247.8,150.24
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,192.26,108.53
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,136.91,74.15
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,76.76,56.15
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,72.1,52.69
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,71.01,52.02
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,67.99,49.9
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,64.83,47.6
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,60.97,44.64
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,57.05,41.49
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.32,33.44
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.95,26.24
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.31,15.78
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.82,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,56.66,14.61
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,118.74,86.11
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,191.59,147.66
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,287.26,225.93
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,356.11,281.47
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,430.52,339.32
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,500.08,391.74
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,582.09,451.29
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,638.71,490.02
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,695.41,527.21
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,745.46,557.31
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,794.61,585.94
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,832.15,607.34
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,861.86,623.31
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,890.02,638.55
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,915.22,651.77
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,932.48,659.93
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,946.27,666.0
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,953.51,668.06
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,957.05,667.98
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,953.47,665.02
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,946.13,659.91
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,920.29,642.04
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,904.7,630.85
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,882.41,616.76
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,856.97,600.76
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,826.5,580.68
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,793.38,558.9
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,755.46,534.19
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,715.26,506.82
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,671.42,475.38
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,629.31,444.42
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,578.98,409.09
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,527.46,371.75
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,473.65,330.82
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,419.7,288.64
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,363.82,244.12
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,308.43,199.38
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,252.91,155.21
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,192.21,109.85
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,137.25,75.6
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,84.87,62.63
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,80.27,59.24
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,78.92,58.4
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,75.92,56.32
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,72.79,54.07
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,65.75,48.54
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.46,43.45
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.68,36.18
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.72,28.45
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.36,16.46
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.02,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,76.16,16.51
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,158.52,115.43
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,233.73,179.82
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,320.33,251.13
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,395.56,311.31
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,471.31,369.62
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,540.07,420.72
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,611.54,471.96
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,666.16,507.82
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,720.53,542.49
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,765.88,570.04
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,813.95,598.84
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,850.09,619.1
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,883.67,637.44
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,900.12,644.52
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,923.93,656.45
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,940.18,665.27
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,952.89,672.0
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,958.5,673.49
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,960.37,672.82
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,956.52,669.17
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,948.85,663.27
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,936.48,654.55
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,920.39,643.59
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,897.12,629.48
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,870.53,613.24
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,839.51,593.1
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,805.54,570.94
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,766.86,546.28
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,725.65,518.43
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,680.98,487.33
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,634.17,453.9
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,536.16,382.12
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,460.12,326.77
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,452.9,319.67
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,421.41,290.73
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,364.49,244.85
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,307.5,198.21
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,249.46,151.04
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,184.84,101.94
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,127.47,65.83
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,72.17,52.56
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,67.43,48.98
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,65.99,48.02
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,57.93,41.76
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,55.33,39.87
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,52.1,37.39
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,48.86,34.76
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,42.22,29.22
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.43,23.3
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.82,13.55
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.25,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,61.73,7.73
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,132.27,95.45
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,216.34,166.25
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,301.69,236.54
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,371.07,292.53
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,445.97,350.7
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,521.49,407.11
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,593.83,459.35
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,649.81,497.14
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,705.77,533.3
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,754.99,564.07
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,798.98,590.69
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,835.81,611.78
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,870.19,630.96
