Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,898.7,646.07
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,924.22,659.14
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,940.8,666.86
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,941.55,664.69
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,948.37,666.63
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,951.52,666.33
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,947.58,663.13
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,939.91,657.79
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,927.18,648.45
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,910.85,636.98
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,888.31,621.37
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,862.53,603.84
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,832.02,583.68
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,798.68,561.7
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,760.73,537.78
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,720.35,510.43
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,675.68,479.57
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,629.13,446.63
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,579.56,410.7
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,528.62,372.71
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,475.1,331.73
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,420.8,288.95
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,360.54,241.45
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,303.63,195.46
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,246.0,149.18
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,189.77,106.74
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,146.2,85.36
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,125.04,94.61
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,120.38,91.29
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,122.97,93.71
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,109.52,83.46
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,95.43,72.5
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,82.77,62.47
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,69.64,51.8
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,55.64,40.11
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,41.24,27.83
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,27.56,15.37
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.07,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,40.01,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,86.87,60.93
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,153.28,116.86
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,217.88,170.6
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,270.91,213.93
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,326.87,258.17
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,289.19,226.49
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,240.26,185.45
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,488.64,378.65
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,719.62,544.69
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,642.93,484.48
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,533.87,399.81
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,616.65,458.9
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,721.5,530.09
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,753.68,548.82
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,783.87,566.38
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,880.17,631.48
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,947.6,671.88
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,953.19,672.55
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,955.01,671.42
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,951.1,668.22
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,943.43,662.81
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,927.25,650.8
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,907.51,636.71
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,884.65,622.06
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,858.61,605.43
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,827.5,584.54
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,793.76,561.95
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,756.32,537.47
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,716.53,510.03
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,672.28,479.13
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,626.32,446.32
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,578.61,411.18
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,526.65,372.21
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,472.6,330.77
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,418.08,287.83
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,361.96,243.25
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,306.23,198.27
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,249.31,152.62
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,193.73,110.74
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,132.41,71.74
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,79.71,58.59
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,75.2,55.23
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,73.26,53.89
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,69.97,51.55
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,66.52,49.01
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,61.98,45.38
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,55.43,39.95
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.87,32.76
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.15,25.16
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,26.5,14.25
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,52.97,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,112.89,80.35
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,187.04,143.51
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,284.66,223.57
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,344.35,272.37
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,408.66,323.06
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,472.89,371.74
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,539.55,420.58
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,620.78,478.55
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,696.94,530.44
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,747.69,561.56
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,797.55,591.39
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,835.14,613.03
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,864.77,629.08
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,893.0,642.72
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,918.24,654.18
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,935.92,661.69
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,950.14,667.0
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,956.35,668.04
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,958.85,666.94
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,955.64,663.45
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,948.66,657.78
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,929.44,643.71
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,906.63,627.64
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,884.62,613.51
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,859.44,597.44
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,828.36,576.48
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,794.69,553.28
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,756.98,528.2
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,717.08,501.3
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,673.09,471.45
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,627.48,439.79
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,578.62,404.75
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,528.79,368.15
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,473.35,327.02
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,421.17,287.29
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,366.8,245.69
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,313.41,204.13
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,263.41,169.19
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,232.52,151.24
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,178.98,115.59
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,130.72,98.34
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,118.24,88.98
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,106.74,80.22
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,100.87,76.0
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,97.61,73.75
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,83.91,62.96
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,68.07,50.16
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,56.57,40.67
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,43.3,29.37
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,27.01,14.43
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.45
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,30.14,19.06
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,53.03,37.41
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,121.13,91.67
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,194.02,147.85
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,190.79,144.39
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,187.6,141.31
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,266.94,201.12
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,333.34,249.49
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,551.79,407.87
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,755.03,543.98
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,813.86,580.36
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,870.96,616.49
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,831.65,588.09
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,773.07,548.58
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,722.06,512.0
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,654.76,464.76
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,650.2,460.46
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,644.31,454.73
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,694.32,487.81
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,726.98,508.46
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,711.46,496.74
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,698.13,486.83
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,547.02,386.84
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,407.3,291.44
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,482.43,345.84
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,541.16,385.26
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,534.91,381.39
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,518.17,369.54
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,470.87,335.67
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,423.47,300.58
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,344.79,246.17
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,289.56,210.61
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,263.94,185.0
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,216.79,142.22
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,171.16,119.44
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,162.54,128.33
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,144.29,114.06
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,133.74,105.93
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,123.19,97.84
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,112.33,89.31
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,95.2,75.14
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,77.56,60.21
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,59.35,44.57
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,41.2,28.69
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,24.04,12.42
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,22.74,11.8
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,50.09,34.86
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,77.15,57.64
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,115.96,89.9
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,148.73,116.86
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,92.29,70.48
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,40.54,27.53
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,52.64,37.25
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,64.77,46.89
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,115.25,87.16
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,167.87,128.42
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,365.42,283.62
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,538.41,413.22
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,557.01,424.42
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,574.09,435.11
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,577.82,435.95
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,580.06,435.83
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,562.05,421.12
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,543.14,405.93
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,570.78,425.61
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,596.8,443.78
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,315.16,238.53
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,37.69,24.1
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,107.58,79.08
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,177.54,133.01
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,107.08,78.52
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,37.7,24.18
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,110.6,81.42
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,182.47,136.77
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,230.41,173.14
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,276.57,207.78
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,214.75,161.17
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,154.18,115.13
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,107.2,78.97
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,60.05,42.14
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,110.87,82.22
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,158.55,119.33
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,165.48,124.7
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,171.07,129.17
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,125.3,94.33
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,79.46,61.46
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,71.45,55.03
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,63.07,48.16
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,54.28,40.98
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,45.52,33.69
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,37.19,26.57
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,28.89,19.35
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,21.01,12.44
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,13.16,5.48
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.39,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.4,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,14.83,5.77
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,28.1,17.25
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,42.09,29.14
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,58.39,42.81
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,74.55,56.15
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,53.86,38.94
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,36.38,24.4
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,91.0,68.87
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,150.55,116.22
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,135.47,103.65
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,121.34,92.03
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,132.28,100.43
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,143.25,108.77
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,157.02,119.06
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,170.81,129.26
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,196.9,149.09
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,222.93,168.64
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,197.38,148.55
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,172.43,129.08
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,188.95,141.61
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,205.29,153.84
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,196.79,147.27
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,188.35,140.82
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,229.63,172.0
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,270.32,202.27
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,271.67,203.16
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,272.82,204.07
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,240.93,180.28
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,209.69,156.91
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,295.01,221.29
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,371.74,277.58
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,417.53,311.25
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,449.21,333.44
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,392.94,291.86
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,340.92,253.85
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,309.43,230.19
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,278.9,207.04
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,251.69,185.93
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,223.89,164.69
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,177.94,123.91
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,104.44,82.28
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,120.05,95.7
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,133.76,107.45
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,119.42,95.99
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,104.61,83.96
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,88.16,70.11
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,71.23,55.55
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,55.32,41.57
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,37.69,25.89
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,21.78,9.95
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,8.65,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,17.33,7.66
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,32.55,20.89
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,48.53,34.42
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,67.43,50.25
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,86.08,65.61
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,100.93,77.44
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,115.79,89.02
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,169.52,132.32
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,240.4,187.98
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,303.03,235.81
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,366.98,283.33
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,489.45,374.72
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,616.72,465.23
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,417.25,316.84
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,204.06,153.37
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,307.48,231.71
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,397.78,296.64
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,522.13,384.1
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,625.47,452.71
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,499.27,362.64
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,359.59,262.66
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,203.16,149.36
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,68.84,47.9
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,137.01,100.41
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,204.99,150.91
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,213.8,157.12
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,222.33,163.44
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,206.45,151.73
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,190.84,140.3
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,109.41,79.22
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,28.39,16.72
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,52.64,35.92
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,76.82,54.91
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,54.23,37.29
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,31.63,19.56
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,79.2,57.16
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,124.51,92.51
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,147.11,109.97
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,167.14,125.53
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,116.33,86.9
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,63.95,48.29
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,36.0,24.97
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.24,1.4
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.0,0.37
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.52,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.28,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,6.58,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,13.17,4.37
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,25.19,14.81
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,37.23,25.0
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,51.95,37.25
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,66.67,49.26
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,91.83,69.49
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,116.94,89.26
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,168.83,130.81
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,237.72,184.71
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,311.2,241.12
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,404.64,310.67
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,479.12,365.58
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,555.2,420.43
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,490.16,369.16
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,402.27,301.68
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,449.06,335.9
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,495.28,368.69
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,539.71,399.39
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,563.85,415.73
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,484.94,358.48
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,425.26,314.55
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,427.92,315.81
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,430.07,316.48
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,489.83,359.82
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,556.12,406.58
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,611.38,446.69
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,665.72,485.23
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,464.94,342.91
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,276.3,204.22
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,346.19,256.63
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,406.63,300.42
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,418.48,308.92
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,424.07,312.5
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,394.54,290.46
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,364.72,267.95
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,296.23,218.61
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,242.68,180.79
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,240.85,176.22
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,232.63,166.44
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,196.08,141.31
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,160.55,127.62
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,145.08,115.49
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,134.52,107.24
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,117.75,93.88
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,100.56,79.91
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,84.09,66.11
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,67.31,51.75
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,50.83,37.44
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,34.09,22.64
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,19.49,6.91
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,8.96,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,17.33,7.45
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,35.09,22.81
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,53.25,38.11
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,74.08,55.46
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,94.61,72.28
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,92.81,70.5
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,92.12,69.56
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,120.94,92.48
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,149.96,115.15
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,178.11,136.69
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,206.5,158.08
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,231.23,176.56
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,255.97,194.86
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,351.0,265.65
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,428.78,321.4
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,388.37,290.21
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,348.28,259.76
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,381.03,283.36
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,413.05,305.79
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,564.25,414.18
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,708.69,511.71
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,643.77,463.97
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,595.01,428.56
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,611.68,440.31
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,625.7,449.6
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,619.11,445.16
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,610.71,439.64
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,622.93,449.02
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,623.49,450.08
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,444.92,325.34
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,284.53,209.43
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,259.93,192.3
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,235.97,174.89
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,268.68,199.31
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,297.88,220.47
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,304.72,223.98
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,304.72,221.11
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,220.08,160.97
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,161.91,121.54
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,151.71,107.39
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,126.4,99.62
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,129.33,102.46
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,130.09,103.46
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,114.25,90.86
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,97.84,77.56
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,82.29,64.54
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,66.3,50.85
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,50.16,36.83
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,33.67,22.2
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,17.44,4.72
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,39.37,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,113.37,78.33
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,199.41,153.93
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,286.49,226.55
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,317.74,253.36
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,331.88,265.61
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,453.84,361.05
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,579.96,455.5
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,537.66,419.32
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,472.27,366.42
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,506.88,390.5
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,539.99,412.6
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,705.25,535.19
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,863.27,643.76
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,748.78,558.41
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,584.87,435.5
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,786.42,583.24
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,951.52,693.76
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,959.41,695.15
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,963.59,695.53
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,946.07,683.04
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,938.56,677.37
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,933.42,673.63
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,911.36,658.95
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,888.91,643.89
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,863.22,626.75
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,831.18,605.43
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,796.51,582.23
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,758.1,555.35
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,717.47,526.53
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,671.87,493.91
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,624.86,459.55
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,522.14,383.28
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,441.24,323.4
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,441.63,322.02
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,416.04,297.16
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,359.88,250.65
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,304.4,204.24
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,239.76,162.37
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,222.1,160.69
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,174.54,128.68
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,136.4,107.12
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,129.93,102.29
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,129.4,102.24
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,113.38,89.55
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,97.0,76.31
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,80.51,62.55
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,63.71,48.24
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,47.52,34.26
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,29.88,18.79
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,15.28,2.32
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,8.54,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,16.5,6.55
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,34.24,21.96
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,52.47,37.26
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,75.4,56.34
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,98.14,74.97
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,97.21,73.88
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,97.17,73.41
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,134.77,103.43
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,172.92,133.36
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,177.82,136.34
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,182.84,139.46
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,175.01,132.88
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,167.58,126.68
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,170.21,128.44
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,172.94,130.29
