Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,198.21,149.52
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,223.42,168.51
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,275.0,206.94
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,344.55,257.84
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,356.31,265.99
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,367.57,273.95
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,342.28,254.55
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,304.79,226.35
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,300.8,223.36
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,296.75,220.28
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,302.9,224.79
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,308.65,229.0
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,313.53,232.55
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,321.88,238.68
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,334.42,247.98
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,345.31,255.97
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,271.34,201.92
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,201.75,150.37
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,167.77,124.85
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,134.54,99.62
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,77.23,55.45
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,18.25,8.97
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,26.96,16.01
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,35.66,23.05
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,32.72,20.78
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,29.79,19.56
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,17.76,9.45
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,17.49,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,43.49,26.32
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,98.04,73.8
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,147.29,115.78
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,192.66,153.93
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,240.21,192.88
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,335.52,268.98
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,423.95,337.4
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,280.51,223.24
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,117.72,89.89
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,154.92,119.46
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,192.57,148.39
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,163.74,125.1
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,136.19,103.01
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,310.35,237.77
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,499.04,373.23
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,425.97,317.34
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,372.65,277.04
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,431.35,318.35
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,488.96,356.75
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,508.83,369.96
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,527.64,382.78
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,400.64,293.28
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,267.59,197.16
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,245.68,181.82
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,224.13,166.04
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,209.32,155.22
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,194.71,144.45
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,249.87,185.7
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,303.42,224.86
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,316.32,234.24
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,324.02,240.03
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,308.77,229.01
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,293.71,218.18
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,252.64,188.23
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,210.87,157.49
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,200.22,150.15
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,189.61,142.68
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,170.87,128.74
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,152.72,115.23
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,153.22,115.82
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,151.59,120.77
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,138.48,110.47
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,128.04,102.29
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,112.23,89.65
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,95.85,76.27
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,79.73,62.65
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,63.16,48.34
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,46.72,33.95
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,30.31,19.2
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,15.6,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,35.81,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,105.78,70.74
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,191.71,148.24
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,278.18,221.0
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,173.43,138.36
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,46.36,32.55
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,40.94,28.06
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,35.55,23.51
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,60.14,43.38
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,85.88,63.88
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,194.63,150.26
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,301.17,231.66
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,378.87,290.31
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,477.33,362.57
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,519.56,391.43
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,561.28,419.75
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,686.5,510.07
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,811.11,596.48
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,898.67,657.13
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,967.23,699.94
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,710.76,523.54
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,404.99,298.5
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,565.96,417.78
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,716.54,523.51
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,608.1,445.5
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,506.13,371.84
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,688.35,508.34
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,802.95,590.34
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,682.23,501.02
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,556.31,407.2
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,578.0,424.56
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,586.79,431.15
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,484.85,356.72
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,400.84,295.36
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,425.56,311.73
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,416.21,297.74
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,358.58,249.54
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,301.43,201.31
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,243.74,153.64
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,188.05,110.67
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,125.96,70.57
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,74.47,56.49
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,72.43,55.05
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,70.28,53.47
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,66.77,50.83
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,63.15,47.99
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,57.63,43.41
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,49.84,36.69
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,39.97,27.96
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,29.95,18.56
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,38.19,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,111.61,73.58
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,200.74,154.89
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,291.18,230.9
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,366.7,293.3
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,448.84,358.64
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,528.12,419.33
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,604.89,476.21
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,663.43,517.56
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,722.06,558.17
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,774.66,592.75
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,821.66,622.84
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,691.13,525.83
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,507.39,385.18
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,746.44,563.9
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,955.4,705.21
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,960.11,705.5
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,973.25,712.97
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,980.64,715.27
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,984.26,715.25
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,979.63,711.42
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,971.15,705.28
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,956.01,693.5
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,937.19,679.51
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,913.48,663.53
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,886.4,645.41
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,854.0,623.97
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,818.66,600.53
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,778.6,573.77
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,736.06,543.83
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,689.53,508.99
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,641.09,472.14
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,589.31,433.79
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,536.2,393.22
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,478.55,347.37
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,422.09,301.29
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,364.06,252.98
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,306.59,204.6
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,248.72,157.02
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,186.77,109.51
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,130.28,73.98
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,79.17,60.14
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,77.98,59.42
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,76.76,58.64
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,72.78,55.63
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,68.65,52.4
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,59.89,45.12
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,52.63,38.85
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,42.11,29.55
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.4,19.45
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,55.03,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,157.75,104.13
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,246.51,190.68
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,346.04,274.45
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,423.38,338.78
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,506.08,404.82
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,576.39,458.16
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,649.27,510.21
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,702.76,546.02
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,759.39,583.13
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,809.33,614.6
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,857.8,644.43
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,884.08,659.72
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,917.21,679.7
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,943.8,694.09
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,967.12,706.3
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,879.58,645.61
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,736.3,540.83
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,892.54,652.5
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,998.77,719.12
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,993.18,713.88
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,983.65,707.17
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,966.06,694.03
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,944.74,678.67
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,919.79,662.44
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,891.44,644.03
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,857.81,622.13
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,821.29,598.27
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,781.13,571.59
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,738.39,542.03
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,690.46,507.64
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,640.84,471.24
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,588.62,431.91
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,535.06,390.49
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,478.4,345.66
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,420.17,298.61
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,361.87,250.36
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,304.04,201.9
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,245.31,153.73
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,188.61,110.3
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,125.86,70.2
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,74.9,56.61
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,73.15,55.43
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,71.33,54.13
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,67.85,51.51
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,64.25,48.71
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,57.96,43.48
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.21,35.94
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.93,26.87
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.49,16.92
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,52.95,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,152.11,98.07
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,234.49,179.88
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,331.1,259.87
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,408.44,322.85
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,491.17,387.45
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,406.19,320.17
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,275.19,215.58
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,271.26,212.0
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,280.41,217.64
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,318.78,245.76
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,357.28,273.29
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,651.8,492.77
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,906.89,661.49
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,934.64,673.37
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,947.35,678.27
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,963.07,685.97
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,975.19,691.43
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,980.59,692.23
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,982.18,690.89
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,976.97,685.4
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,967.95,677.73
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,954.17,666.79
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,936.67,653.77
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,911.92,637.75
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,883.82,619.8
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,850.86,599.59
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,814.98,577.49
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,774.33,552.17
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,731.19,524.02
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,684.56,492.11
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,636.04,458.06
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,546.69,393.7
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,473.01,340.75
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,426.08,307.52
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,381.74,275.28
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,351.81,251.05
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,308.51,215.03
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,258.42,174.01
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,204.11,131.16
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,145.18,89.74
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,81.7,62.39
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,77.02,58.85
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,71.97,54.88
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,68.17,51.99
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,64.23,48.89
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,56.1,42.09
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,49.08,35.98
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,38.12,26.26
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,26.94,15.53
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,38.11,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,118.73,74.25
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,200.08,153.4
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,289.64,227.88
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,363.75,287.2
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,444.18,348.17
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,519.18,401.54
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,591.19,450.03
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,557.63,422.81
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,501.68,380.42
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,655.7,490.34
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,810.94,590.28
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,750.86,547.54
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,667.82,488.88
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,816.54,591.33
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,934.7,664.3
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,858.63,612.81
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,755.69,541.57
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,763.53,546.64
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,769.16,549.1
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,883.47,628.24
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,962.71,678.76
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,949.62,670.63
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,919.78,653.03
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,896.53,639.03
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,870.09,622.87
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,837.66,602.05
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,811.84,585.42
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,771.71,559.39
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,729.21,530.53
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,682.53,498.36
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,634.14,464.01
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,560.09,410.01
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,497.14,363.81
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,437.0,319.39
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,384.72,280.69
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,316.38,231.25
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,262.82,193.85
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,241.87,176.33
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,219.88,158.03
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,168.68,115.24
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,95.38,74.03
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,98.88,77.31
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,106.98,84.31
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,95.09,74.8
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,82.72,64.69
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,69.14,53.29
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,55.12,41.19
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,40.57,28.36
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,25.69,14.31
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,42.23,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,127.23,77.89
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,209.27,160.63
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,299.02,235.69
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,372.91,295.55
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,459.69,362.19
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,528.64,412.58
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,599.88,462.34
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,658.74,501.56
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,717.72,539.81
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,767.08,570.11
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,815.16,599.02
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,853.36,621.55
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,883.43,638.71
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,911.28,653.94
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,935.99,667.17
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,756.54,546.48
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,529.37,385.31
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,601.28,437.19
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,690.26,496.58
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,840.15,601.01
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,962.85,679.43
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,949.26,668.45
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,919.03,648.77
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,895.31,634.62
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,868.42,618.31
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,835.97,598.36
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,810.27,582.68
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,769.74,556.12
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,726.88,526.88
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,679.89,494.45
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,631.41,460.08
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,535.55,389.87
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,457.69,332.97
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,449.16,325.24
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,416.45,295.9
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,359.4,249.68
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,298.14,199.71
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,240.55,152.84
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,185.21,110.66
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,130.72,76.79
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,84.0,64.64
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,81.0,62.46
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,77.81,60.03
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,73.13,56.42
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.19,50.77
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,58.07,43.82
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.73,36.45
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.7,25.79
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.41,13.63
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,36.26,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,112.77,66.58
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,193.98,149.28
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,280.7,222.87
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,354.69,284.09
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,434.93,347.7
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,387.48,308.86
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,327.11,259.01
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,359.37,283.1
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,390.4,305.41
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,602.01,466.08
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,801.72,606.31
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,713.96,539.61
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,602.84,455.1
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,772.53,579.02
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,929.2,683.0
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,946.83,692.3
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,960.97,700.58
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,969.29,704.18
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,973.88,705.52
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,969.88,702.47
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,962.07,697.16
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,797.27,583.29
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,605.34,443.41
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,764.61,563.08
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,876.01,642.58
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,844.55,619.74
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,809.95,595.77
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,769.32,569.25
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,726.35,539.7
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,680.04,506.29
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,628.4,468.3
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,579.33,430.74
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,526.08,389.1
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,470.0,344.26
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,415.59,299.69
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,354.27,248.95
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,297.19,200.88
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,242.3,163.67
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,216.12,152.78
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,157.56,104.98
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,84.16,64.85
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,81.13,62.64
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,77.91,60.18
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,73.25,56.55
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,66.17,50.77
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,58.03,43.87
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.67,36.53
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,36.93,25.19
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,23.87,12.05
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,35.75,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,101.14,57.14
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,196.14,151.25
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,287.18,229.0
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,258.54,208.17
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,218.55,175.57
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,157.95,125.31
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,98.05,74.53
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,184.38,144.41
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,264.46,207.29
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,177.89,137.59
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,89.89,66.35
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,168.26,128.3
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,249.6,190.99
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,247.51,188.24
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,245.56,185.82
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,198.67,149.57
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,153.67,114.64
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,310.99,234.58
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,460.16,343.34
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,559.49,415.21
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,636.6,470.14
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,705.03,519.09
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,752.39,553.04
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,586.07,433.47
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,429.51,317.92
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,655.57,490.4
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,809.35,601.36
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,555.78,417.35
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,296.62,220.42
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,308.97,230.33
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,315.49,235.28
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,380.13,283.77
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,430.01,319.67
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,436.15,321.9
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,410.72,296.3
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,352.08,247.22
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,294.04,198.02
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,236.91,150.42
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,176.75,103.99
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,121.51,79.83
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,136.16,108.35
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,98.19,77.17
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,57.2,42.99
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,48.02,35.43
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,38.86,27.72
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,30.13,20.19
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,21.43,12.58
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,13.99,6.02
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,40.79,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,121.26,66.5
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,208.12,160.37
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,300.71,239.45
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,255.13,205.05
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,195.04,155.68
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,265.28,212.95
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,339.92,271.83
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,338.93,268.27
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,333.53,261.28
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,388.62,302.5
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,444.55,343.25
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,574.36,440.07
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,689.0,522.78
