Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,737.39,553.33
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,764.55,569.58
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,792.29,587.62
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,817.81,604.05
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,822.77,604.84
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,824.93,603.97
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,784.33,574.43
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,759.09,555.2
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,715.95,523.01
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,658.38,481.14
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,694.22,506.89
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,711.89,519.69
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,700.07,511.99
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,685.39,502.35
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,679.66,498.69
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,663.66,487.71
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,609.01,448.4
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,555.4,409.56
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,516.48,380.77
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,477.76,351.58
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,436.34,320.0
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,394.38,287.29
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,345.55,250.04
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,300.21,215.35
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,259.98,180.63
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,206.11,136.43
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,154.14,101.32
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,105.66,82.65
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,98.98,77.47
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,91.92,71.86
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,83.34,65.01
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,74.37,57.66
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.46,48.31
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,52.95,39.02
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,37.55,25.41
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,21.84,9.11
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,29.78,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,85.96,43.23
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,183.18,140.34
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,273.78,217.4
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,348.95,279.78
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,430.57,344.59
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,503.58,400.27
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,589.16,462.69
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,648.67,503.43
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,708.35,543.08
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,761.65,576.39
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,814.09,608.33
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,853.54,632.69
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,890.67,655.36
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,913.19,667.31
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,938.99,681.52
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,956.63,691.38
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,970.73,699.11
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,868.03,627.49
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,740.96,535.16
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,871.72,629.3
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,967.33,692.39
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,948.24,679.25
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,925.66,664.89
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,901.83,649.42
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,874.75,631.86
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,842.0,609.63
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,806.47,585.55
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,766.38,558.15
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,724.05,528.61
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,677.31,495.41
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,629.05,460.36
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,577.41,422.74
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,524.87,383.28
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,469.41,339.73
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,413.74,294.81
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,352.83,245.13
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,296.14,198.03
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,238.63,151.21
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,183.14,109.09
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,128.67,75.8
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,84.66,64.76
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,81.28,62.25
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,77.7,59.5
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,70.95,54.16
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,64.87,49.22
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.99,41.71
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.85,33.72
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.0,22.29
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,20.85,7.36
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,36.37,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,110.09,53.23
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,196.47,150.59
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,285.24,226.61
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,360.87,289.4
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,442.87,354.37
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,518.46,410.68
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,591.38,462.49
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,651.97,503.87
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,712.77,544.1
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,760.54,573.08
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,806.75,600.37
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,846.67,625.02
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,884.33,647.95
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,913.61,664.27
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,932.59,673.91
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,823.13,597.73
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,686.6,499.12
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,707.33,513.41
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,726.17,525.37
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,858.15,619.18
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,963.1,688.28
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,948.0,676.29
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,929.34,663.19
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,905.34,647.72
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,878.07,630.2
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,844.34,608.46
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,807.93,584.91
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,767.74,557.57
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,725.29,528.13
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,677.95,494.87
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,629.26,459.82
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,539.77,393.51
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,465.99,338.96
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,448.78,324.83
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,416.23,296.84
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,348.17,246.62
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,299.06,212.03
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,256.86,174.96
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,205.05,131.48
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,152.35,99.04
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,111.5,86.76
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,109.26,85.3
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,110.07,86.25
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,97.67,76.36
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,84.82,65.86
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,69.55,53.02
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,53.81,39.44
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,36.2,23.97
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,18.48,4.65
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,19.81,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,59.99,24.3
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,138.81,104.97
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,216.08,170.89
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,238.78,191.22
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,246.26,198.21
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,335.74,269.68
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,416.41,331.91
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,333.15,263.42
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,238.29,185.24
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,208.83,160.99
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,166.31,126.43
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,325.15,249.79
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,494.45,373.34
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,610.94,454.61
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,708.36,520.03
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,829.65,602.2
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,939.35,672.32
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,946.71,672.79
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,950.54,672.26
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,947.72,669.74
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,941.33,665.2
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,857.93,608.55
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,766.08,545.62
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,821.48,586.21
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,857.03,612.16
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,747.35,534.77
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,640.76,459.23
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,606.87,437.02
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,573.27,414.15
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,533.16,386.49
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,492.14,357.87
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,467.1,341.0
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,440.2,322.12
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,394.36,288.64
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,351.62,257.21
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,337.45,240.85
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,298.86,202.07
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,243.49,158.64
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,193.35,122.3
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,141.17,88.92
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,96.36,74.7
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,90.81,70.44
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,84.97,65.84
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.67,60.03
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,70.1,53.82
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,59.28,44.62
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.12,34.82
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,33.63,21.86
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.12,2.81
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,27.27,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,78.7,30.18
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,163.15,124.06
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,261.49,207.18
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,337.39,270.26
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,419.66,335.89
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,489.32,389.33
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,562.33,443.24
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,622.49,485.21
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,692.5,532.23
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,745.13,565.5
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,796.77,597.32
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,837.19,621.67
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,875.41,644.21
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,904.51,659.58
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,930.69,672.97
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,804.35,584.36
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,639.24,466.36
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,530.08,388.2
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,401.77,294.41
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,563.94,411.59
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,719.17,516.97
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,697.37,499.06
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,659.93,472.55
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,622.9,446.93
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,586.49,421.57
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,581.6,418.9
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,575.01,414.8
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,548.02,396.36
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,521.13,377.94
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,531.75,386.38
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,530.98,386.2
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,535.16,389.83
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,518.74,376.85
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,465.27,335.85
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,411.95,293.89
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,356.54,249.93
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,302.68,206.48
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,242.04,164.79
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,213.24,150.74
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,171.8,124.6
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,148.5,117.42
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,133.14,105.32
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,117.42,92.73
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,93.65,73.37
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,74.04,57.12
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,61.95,46.84
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,49.96,36.3
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,33.45,21.56
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,16.57,0.0
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,22.34,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,65.84,21.03
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,148.09,111.71
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,228.64,180.42
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,302.11,241.44
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,396.64,316.34
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,465.67,369.25
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,537.81,422.69
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,490.38,383.7
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,451.1,350.45
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,489.69,377.47
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,527.21,402.83
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,691.17,521.75
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,852.27,631.4
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,884.52,648.66
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,914.03,665.01
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,933.52,675.72
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,949.71,684.41
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,958.29,687.37
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,963.31,688.23
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,836.33,600.71
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,699.69,503.83
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,825.82,595.71
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,921.88,661.59
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,898.13,645.61
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,871.21,628.57
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,839.35,607.02
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,804.51,583.28
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,685.63,497.7
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,571.78,414.76
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,557.88,406.01
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,540.17,393.6
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,542.71,397.01
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,521.55,381.07
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,463.49,335.77
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,408.19,291.52
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,345.01,243.95
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,300.57,212.28
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,236.65,167.9
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,201.31,147.27
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,170.5,123.47
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,134.54,106.1
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,122.16,96.36
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,109.19,85.97
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,97.66,76.74
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,82.0,63.78
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,65.56,49.82
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,48.75,35.22
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,31.86,20.1
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.73,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,36.73,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,108.58,31.86
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,207.43,157.68
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,312.54,247.08
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,394.82,315.22
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,483.3,385.39
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,362.01,289.32
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,211.65,166.36
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,245.33,192.48
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,279.04,217.61
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,288.88,223.47
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,297.83,228.64
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,369.47,282.34
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,462.44,349.76
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,518.7,389.1
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,574.84,427.69
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,606.38,448.82
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,636.76,469.11
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,728.34,533.49
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,814.93,592.67
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,910.05,660.76
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,969.13,698.68
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,951.86,685.52
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,931.03,670.79
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,905.86,654.66
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,877.42,636.4
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,808.94,589.12
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,726.18,528.69
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,619.25,452.91
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,523.57,383.73
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,331.82,245.85
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,146.29,106.99
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,137.8,101.08
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,129.53,95.1
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,182.85,135.94
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,232.28,173.24
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,237.98,176.99
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,242.08,179.2
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,223.19,163.3
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,203.02,146.7
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,164.77,117.49
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,128.05,100.88
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,114.85,90.41
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,100.99,79.22
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,77.44,59.87
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,57.08,42.84
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,49.63,36.42
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.78,27.69
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.73,16.58
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,27.79,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,79.18,16.28
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,186.63,140.79
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,285.04,224.91
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,365.0,291.9
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,458.63,366.83
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,534.31,424.83
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,613.0,482.02
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,421.56,333.32
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,184.66,142.2
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,312.76,243.41
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,448.71,345.7
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,451.48,344.49
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,452.17,342.36
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,725.11,545.34
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,954.55,698.64
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,970.14,705.66
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,982.12,712.11
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,987.73,713.49
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,989.55,712.61
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,834.56,606.98
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,629.37,458.49
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,686.63,499.97
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,722.72,525.44
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,734.75,534.58
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,752.95,547.7
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,799.8,584.7
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,813.66,596.45
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,745.0,546.48
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,669.51,490.17
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,551.99,405.84
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,451.07,332.11
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,349.31,258.37
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,260.02,192.66
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,338.38,249.93
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,390.39,283.4
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,341.71,245.17
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,297.67,210.41
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,247.59,169.5
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,197.31,130.14
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,150.61,101.82
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,123.35,97.13
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,113.03,88.98
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,102.26,80.33
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,89.39,69.9
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,76.06,58.81
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,61.53,46.28
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,47.26,33.7
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,30.29,18.28
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.11,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.83,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,19.19,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,52.96,4.85
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,148.91,111.28
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,249.08,196.21
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,329.78,263.42
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,418.04,334.18
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,490.6,390.28
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,566.92,447.17
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,637.18,496.93
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,701.14,540.38
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,754.29,575.33
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,806.48,609.0
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,726.19,548.55
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,623.49,470.12
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,787.4,588.91
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,944.17,692.59
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,954.06,696.54
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,968.08,704.46
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,831.17,607.52
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,651.28,476.34
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,832.17,607.56
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,965.79,697.16
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,839.88,607.98
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,699.43,505.53
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,636.52,461.94
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,590.04,428.64
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,607.04,441.58
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,628.89,457.22
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,612.38,445.77
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,593.64,432.8
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,627.82,460.32
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,631.17,464.2
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,577.08,423.33
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,522.04,380.93
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,464.67,335.66
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,408.51,290.2
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,346.24,239.8
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,288.2,191.85
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,229.73,144.27
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,173.73,102.18
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,118.96,69.8
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,79.88,60.98
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,77.57,59.32
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,75.21,57.55
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,67.81,51.58
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,61.56,46.39
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,52.1,38.26
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.44,29.64
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,28.31,16.42
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.67,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,28.58,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,132.6,98.1
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,219.33,172.39
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,298.52,238.67
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,400.72,320.51
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,484.51,385.86
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,574.02,453.21
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,644.42,503.88
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,709.49,548.94
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,771.74,589.76
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,833.53,629.22
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,873.69,653.05
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,911.5,675.1
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,936.98,688.71
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,966.87,705.25
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,984.15,714.89
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,997.78,722.36
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,1004.4,723.99
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,1007.16,723.33
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,1002.13,719.31
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,993.17,712.98
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,963.61,692.1
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,944.2,678.06
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,918.56,661.07
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,889.66,642.04
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,855.15,619.6
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,826.91,601.3
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,783.78,572.37
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,738.33,540.42
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,688.65,505.05
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,637.49,467.78
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,583.14,427.15
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,527.91,384.74
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,469.95,339.24
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,411.89,292.33
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,352.2,243.19
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,288.94,190.97
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,229.63,142.93
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,173.0,100.66
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,117.59,68.29
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,78.87,59.91
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,76.46,58.29
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,74.0,56.55
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,66.58,50.55
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,60.26,45.29
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,51.07,37.36
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,41.72,28.97
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,27.16,15.15
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,16.19,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,44.81,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,145.56,107.98
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,249.74,196.55
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,331.68,264.92
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,421.35,336.97
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,500.53,398.41
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,592.26,466.71
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,655.22,511.09
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,718.5,554.64
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,625.51,481.78
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,487.66,374.7
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,709.39,539.3
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,904.32,670.45
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,936.13,687.01
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,964.91,702.72
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,981.75,711.68
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,994.93,718.44
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,1001.46,720.01
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,990.88,710.8
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,985.54,706.33
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,976.39,699.53
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,963.86,691.11
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,947.42,680.32
