Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,921.38,663.41
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,891.97,644.4
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,857.61,620.86
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,820.26,595.38
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,778.56,567.86
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,734.37,537.49
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,685.67,502.81
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,635.07,465.91
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,581.09,426.42
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,525.94,384.69
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,466.59,337.77
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,408.09,290.14
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,347.53,240.33
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,287.81,190.47
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,227.92,141.21
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,169.98,97.41
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,125.36,78.64
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,121.05,95.26
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,108.34,85.1
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,95.05,74.32
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,81.69,63.43
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,67.83,51.83
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,53.7,39.68
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,39.17,26.91
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,24.86,13.01
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,28.48,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,86.72,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,193.29,143.58
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,298.13,232.09
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,333.58,262.3
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,367.09,289.16
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,355.73,279.81
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,353.88,276.55
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,241.63,188.77
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,114.59,86.36
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,41.64
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.04
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,332.55,259.24
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,657.14,490.65
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,823.69,604.62
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,957.71,690.16
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,974.46,699.16
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,987.59,707.38
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,992.87,710.03
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,980.79,701.85
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,975.46,698.99
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,966.38,693.74
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,953.05,685.86
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,935.93,675.6
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,910.65,659.64
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,882.03,641.53
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,848.1,620.2
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,811.26,596.75
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,769.73,569.57
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,725.8,539.27
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,677.58,504.63
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,627.58,467.79
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,574.1,427.2
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,519.53,384.58
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,444.66,326.83
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,386.0,282.35
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,344.57,244.81
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,283.34,188.73
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,227.12,148.64
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,193.87,130.91
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,153.84,107.53
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,124.95,99.27
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,92.34,72.48
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,61.87,47.05
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,57.08,43.17
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,52.18,39.0
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,44.86,32.45
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,35.32,23.76
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.44,10.69
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,65.92,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,175.87,132.41
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,271.43,217.29
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,352.09,285.82
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,440.02,357.28
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,511.69,412.2
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,594.78,472.59
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,657.6,515.68
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,720.71,557.47
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,771.59,589.57
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,821.15,619.99
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,861.39,643.38
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,899.33,664.88
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,929.09,680.68
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,955.83,694.4
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,966.06,699.34
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,980.39,707.2
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,987.38,709.05
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,990.6,708.7
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,985.51,704.69
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,976.61,698.5
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,958.96,685.53
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,951.05,679.0
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,925.14,662.36
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,895.8,643.68
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,861.42,620.48
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,823.97,595.29
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,781.27,567.4
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,736.06,536.85
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,687.08,502.34
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,636.11,465.52
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,581.69,425.16
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,526.04,382.61
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,467.38,336.54
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,407.03,287.96
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,346.19,237.79
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,286.13,187.63
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,225.75,138.4
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,167.32,94.7
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,104.1,57.32
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,65.52,49.16
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,62.13,46.65
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,58.6,43.92
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,54.0,40.19
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,49.3,36.21
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,41.85,29.67
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,34.26,22.7
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.63,8.63
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,93.75,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,200.93,149.89
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,306.64,242.59
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,391.94,312.34
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,483.59,382.63
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,555.44,432.32
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,629.55,479.28
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,690.46,518.49
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,751.44,556.59
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,800.64,584.74
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,848.25,611.27
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,881.34,628.39
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,917.78,647.53
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,784.55,558.58
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,599.27,430.42
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,818.7,582.02
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,998.13,690.92
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,1003.19,689.96
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,1004.37,689.36
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,998.06,685.87
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,974.57,672.28
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,959.06,663.72
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,939.92,652.88
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,914.52,638.21
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,885.84,621.5
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,851.07,599.65
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,813.55,575.97
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,771.41,549.7
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,732.89,523.79
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,683.3,490.84
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,632.18,455.73
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,577.8,417.62
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,522.5,377.31
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,464.09,332.49
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,405.92,286.33
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,346.42,238.0
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,283.42,186.47
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,224.1,138.83
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,167.55,97.08
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,111.99,65.32
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,76.11,57.93
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,73.17,55.73
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,70.17,53.39
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,64.18,48.64
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,55.52,41.42
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.82,32.96
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.95,23.99
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.26,8.08
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.83,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.59,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,163.01,119.46
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,281.6,221.64
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,364.36,290.16
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,460.72,365.73
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,428.31,338.17
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,371.9,291.99
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,550.74,428.15
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,736.8,557.22
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,664.59,500.95
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,567.76,427.1
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,601.27,448.29
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,633.43,466.92
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,666.27,486.3
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,697.77,504.39
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,713.58,511.52
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,726.95,517.12
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,739.27,522.95
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,749.83,527.61
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,887.34,618.56
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,970.3,667.45
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,910.07,628.43
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,822.5,569.58
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,869.86,606.17
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,883.23,616.53
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,848.32,596.84
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,810.61,575.4
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,605.93,436.62
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,396.35,286.62
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,442.78,321.77
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,474.13,344.21
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,515.39,374.76
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,518.09,374.9
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,459.49,329.42
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,402.15,283.84
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,333.11,232.91
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,286.04,200.62
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,234.5,154.49
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,166.34,97.07
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,111.49,65.76
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,76.81,58.55
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,73.9,56.38
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,70.95,54.06
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,62.88,47.45
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,56.11,41.71
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.72,32.66
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.12,23.08
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.77,4.64
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.24,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,158.69,115.15
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,273.16,214.73
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,355.06,283.12
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,444.54,354.42
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,524.07,414.72
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,600.52,469.49
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,662.73,511.65
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,725.23,552.64
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,775.21,583.76
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,823.86,613.32
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,698.67,523.31
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,527.02,395.99
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,540.8,404.65
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,553.05,411.16
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,783.52,577.62
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,974.38,703.46
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,802.01,583.21
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,586.81,427.82
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,801.47,583.8
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,967.49,694.37
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,790.19,571.61
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,585.73,424.33
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,435.82,319.17
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,296.74,217.72
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,593.0,439.88
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,808.08,590.17
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,665.14,486.05
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,524.25,382.64
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,594.75,437.31
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,622.86,458.79
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,568.76,417.81
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,513.76,375.41
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,420.67,305.81
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,353.42,257.2
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,329.89,233.27
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,280.8,185.59
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,221.29,136.8
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,157.89,89.11
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,101.32,57.01
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,66.22,49.81
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,61.87,46.38
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,57.29,42.67
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,52.26,38.55
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,47.11,34.15
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,38.76,26.82
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,30.19,18.96
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.93,1.66
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,21.96,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,115.81,82.48
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,191.72,150.04
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,266.22,212.49
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,345.98,276.91
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,416.9,331.5
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,509.11,399.1
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,571.62,443.32
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,635.23,487.07
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,689.64,523.15
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,743.81,558.24
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,785.98,584.31
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,826.54,608.96
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,734.84,540.31
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,595.26,439.02
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,778.86,569.57
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,930.27,671.53
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,776.57,561.61
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,591.37,429.29
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,781.3,565.42
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,933.55,669.14
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,918.83,658.07
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,900.88,646.33
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,877.45,630.75
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,851.08,613.2
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,818.83,590.77
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,784.1,566.51
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,744.09,539.24
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,702.35,510.35
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,655.89,477.88
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,608.31,443.84
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,512.09,374.38
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,432.13,316.41
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,389.82,285.02
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,348.9,254.02
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,328.33,233.41
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,289.26,195.93
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,232.75,151.02
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,180.09,112.29
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,134.68,90.51
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,122.71,95.99
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,104.11,81.22
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,80.99,62.42
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.71,54.81
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.09,46.65
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.06,34.49
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,33.91,21.82
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,17.35,0.64
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,49.27,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,180.63,129.68
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,283.69,222.25
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,365.66,290.66
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,461.86,366.61
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,295.87,236.19
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,93.09,69.75
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,142.32,109.4
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,208.85,161.16
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,536.03,414.68
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,835.91,621.49
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,875.08,641.38
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,905.84,657.95
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,933.39,672.37
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,957.72,684.69
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,974.47,693.07
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,987.6,699.31
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,858.16,612.48
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,704.95,504.2
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,855.39,610.71
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,977.65,688.32
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,951.37,668.87
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,934.81,657.16
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,779.7,554.46
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,594.35,424.52
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,729.87,522.82
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,807.41,575.92
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,765.77,548.5
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,721.78,518.89
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,673.22,485.22
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,625.83,451.37
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,570.98,412.52
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,515.2,371.5
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,456.4,326.1
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,398.52,280.0
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,338.97,231.5
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,276.18,180.19
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,217.19,132.93
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,160.64,91.54
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,104.92,60.59
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,71.87,54.03
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,68.04,51.19
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,64.06,48.11
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,58.16,43.28
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,52.11,38.1
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.8,27.45
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.36,17.89
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.79,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,58.27,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,190.32,135.67
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,294.12,230.33
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,383.0,303.83
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,475.91,376.78
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,547.76,428.93
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,621.92,479.5
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,683.85,519.16
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,745.94,557.04
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,793.48,583.46
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,839.34,607.71
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,878.58,625.86
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,909.56,637.88
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,709.48,503.39
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,434.45,311.09
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,450.43,323.92
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,466.0,333.77
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,761.93,534.97
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,990.37,671.15
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,984.33,665.63
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,974.49,661.53
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,958.46,652.49
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,938.77,641.3
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,912.25,626.36
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,882.44,609.4
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,794.7,553.66
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,703.62,492.66
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,724.4,510.86
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,722.69,512.62
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,673.39,479.86
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,622.42,445.2
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,567.91,406.47
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,512.66,365.83
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,454.16,321.54
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,394.4,275.14
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,328.24,226.68
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,279.44,192.74
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,229.64,149.43
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,165.5,97.13
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,111.88,67.49
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,80.94,61.49
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,76.38,57.96
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,69.53,52.42
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,61.86,46.14
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,53.98,39.45
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,42.11,29.16
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,29.93,18.06
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,33.04,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,158.92,110.82
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,253.09,196.88
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,336.84,266.65
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,428.37,339.51
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,503.78,397.41
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,591.36,461.24
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,654.85,504.07
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,718.67,545.66
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,770.68,578.08
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,821.52,608.97
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,861.97,632.72
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,900.12,654.58
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,928.55,669.02
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,946.61,676.8
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,963.02,684.44
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,975.88,689.85
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,981.99,689.74
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,984.32,687.44
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,979.31,682.17
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,970.5,674.78
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,949.24,658.6
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,937.87,648.76
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,911.45,631.05
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,881.71,611.56
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,847.02,587.88
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,809.38,562.5
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,739.24,515.39
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,661.45,461.78
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,654.22,459.24
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,622.73,438.9
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,568.53,400.69
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,513.3,360.63
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,453.95,316.67
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,395.22,271.48
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,334.72,224.09
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,275.24,176.51
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,212.34,127.75
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,157.76,89.21
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,99.24,56.27
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,63.39,47.04
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,60.21,44.61
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,56.95,42.0
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,51.48,37.51
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,45.9,32.72
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,37.02,24.93
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.38,15.04
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.27,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,42.04,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,182.39,126.49
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,298.88,232.8
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,388.31,307.13
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,484.84,383.44
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,563.22,440.9
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,644.8,497.72
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,706.34,537.87
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,767.95,576.52
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,812.76,602.81
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,860.83,630.69
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,899.64,651.3
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,935.78,669.77
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,962.25,681.76
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,985.36,691.55
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,988.35,691.03
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,999.93,696.15
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,1004.04,696.04
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,1004.3,693.84
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,997.68,689.82
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,987.16,683.62
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,970.32,672.95
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,949.74,660.05
