Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,922.77,643.99
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,892.41,625.8
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,857.05,604.8
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,818.68,581.63
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,775.57,554.7
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,730.0,524.92
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,680.08,489.46
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,628.35,451.89
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,572.81,412.2
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,516.23,370.29
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,457.71,324.86
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,396.52,276.05
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,334.56,225.91
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,273.59,175.88
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,212.69,126.94
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,154.15,84.38
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,96.73,53.66
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,59.59,43.77
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,56.55,41.43
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,53.46,38.94
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,48.59,35.02
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,43.66,30.83
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,35.08,23.27
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,26.34,14.71
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,13.66,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,47.95,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,188.49,129.43
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,303.05,236.45
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,392.42,310.61
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,488.58,385.99
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,566.0,441.43
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,646.3,495.46
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,708.12,533.22
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,770.0,568.55
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,815.24,590.19
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,864.4,612.92
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,903.07,633.97
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,939.05,653.27
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,965.53,667.75
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,988.62,680.32
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,1004.41,689.02
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,1003.34,687.95
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,1006.85,689.51
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,1006.48,688.78
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,999.67,684.01
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,989.01,677.17
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,974.34,666.75
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,955.79,654.18
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,928.62,637.89
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,898.05,619.63
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,861.69,598.46
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,822.43,575.28
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,778.86,548.51
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,732.88,518.84
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,682.28,485.52
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,630.0,449.82
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,574.45,410.22
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,517.97,368.5
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,457.06,322.27
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,398.03,276.01
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,337.28,227.78
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,273.55,176.66
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,213.8,129.42
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,157.06,88.7
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,101.13,58.68
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,71.16,53.28
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,67.55,50.49
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,63.86,47.53
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,57.51,42.4
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,48.55,34.84
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.5,25.18
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,26.24,14.27
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,14.51,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,25.44,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,151.86,101.21
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,249.09,191.86
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,333.77,261.34
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,426.11,333.54
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,507.76,394.38
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,601.57,460.39
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,666.93,503.37
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,732.57,545.29
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,610.34,456.66
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,441.77,332.01
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,541.07,403.7
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,621.51,458.55
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,649.06,474.58
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,674.97,489.84
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,852.31,610.14
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,1009.85,705.42
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,809.36,573.41
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,566.36,404.99
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,453.53,328.27
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,364.23,264.43
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,705.27,510.23
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,959.14,672.68
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,724.98,516.99
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,452.05,324.5
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,679.54,490.95
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,828.73,593.06
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,784.93,563.96
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,738.7,533.22
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,688.38,498.39
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,636.2,461.25
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,580.43,420.22
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,523.74,377.2
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,463.32,330.26
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,402.8,281.72
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,340.23,230.97
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,278.7,180.37
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,217.25,130.87
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,157.96,87.76
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,94.13,52.5
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,63.42,47.16
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,59.42,44.11
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,55.3,40.83
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,49.68,36.23
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,43.97,31.3
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,34.52,22.9
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,24.85,12.89
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,12.8,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,31.87,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,157.01,104.13
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,254.83,200.07
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,339.6,272.0
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,432.03,346.66
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,505.23,402.28
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,581.68,457.07
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,652.7,506.36
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,717.81,549.77
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,770.09,582.22
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,821.04,613.01
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,861.57,637.04
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,899.77,659.28
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,929.15,675.54
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,955.51,689.84
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,972.92,698.42
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,986.82,704.91
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,871.21,626.05
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,740.74,533.33
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,869.44,624.88
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,970.45,690.95
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,954.29,678.36
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,934.56,664.61
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,908.14,648.01
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,878.53,629.37
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,762.36,549.28
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,643.79,464.67
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,535.3,388.81
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,445.94,324.61
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,554.22,406.19
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,617.15,451.52
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,562.82,410.54
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,506.72,367.77
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,344.52,250.15
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,222.95,163.77
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,201.95,148.82
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,184.95,136.59
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,189.0,135.27
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,178.62,123.37
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,143.17,102.73
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,119.86,93.54
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,105.42,82.15
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,90.53,70.11
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,75.2,57.38
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,57.33,42.2
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,39.74,26.97
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,21.83,10.02
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,11.52,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,19.71,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,150.99,96.9
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,259.42,201.86
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,347.57,276.27
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,449.99,358.38
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,366.66,292.48
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,273.56,216.35
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,309.88,244.0
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,345.92,270.33
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,379.73,294.43
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,412.97,317.68
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,457.43,349.69
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,501.63,380.98
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,460.86,347.76
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,396.39,297.77
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,410.9,307.39
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,425.08,316.43
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,422.95,313.22
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,420.51,309.94
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,559.8,411.22
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,692.76,503.99
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,710.91,515.13
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,726.08,524.85
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,826.46,598.25
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,876.79,633.29
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,811.76,588.55
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,731.27,530.53
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,681.58,496.56
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,632.49,462.28
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,635.49,466.67
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,616.22,453.81
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,561.0,412.1
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,505.1,368.84
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,446.63,322.53
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,388.48,275.15
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,322.52,224.32
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,271.11,186.02
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,219.81,144.7
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,168.34,106.34
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,117.29,76.75
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,87.73,67.56
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,78.37,60.0
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,68.57,51.9
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,58.52,43.59
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,48.12,34.68
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,35.41,23.45
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,22.36,9.68
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,12.38,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,21.57,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,149.1,93.47
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,255.31,199.51
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,342.77,274.51
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,438.87,353.24
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,521.31,417.14
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,601.76,476.09
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,665.41,520.63
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,729.43,564.09
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,606.0,469.87
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,435.29,336.75
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,431.87,332.17
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,405.16,309.89
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,448.96,340.67
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,470.95,355.11
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,566.73,425.93
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,684.12,509.14
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,690.28,510.14
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,694.34,510.47
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,849.24,623.28
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,962.73,699.06
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,957.28,694.51
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,935.48,680.29
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,908.46,662.49
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,878.17,642.57
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,841.94,617.66
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,803.03,590.92
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,718.5,529.74
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,634.67,467.91
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,513.63,380.24
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,410.06,303.83
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,251.68,187.8
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,107.22,78.23
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,126.75,93.66
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,145.46,108.29
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,108.44,79.83
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,71.5,51.14
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,47.25,32.11
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,23.14,12.95
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,20.22,10.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,17.32,9.04
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,14.41,6.63
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,11.52,4.19
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,8.63,1.71
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.74,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.69,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.64,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.85,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.71,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,9.46,0.38
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,17.3,8.21
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,28.91,18.06
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,40.55,27.88
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,53.67,38.71
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,67.2,49.66
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,109.73,84.22
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,153.22,118.89
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,290.32,228.45
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,436.69,339.63
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,447.2,344.87
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,456.05,349.56
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,358.57,274.28
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,262.12,199.0
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,365.35,277.15
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,447.62,337.29
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,249.45,188.88
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,64.23,44.95
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,74.33,52.93
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,84.65,60.92
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,228.33,171.55
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,368.92,275.34
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,585.49,435.3
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,767.19,561.85
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,413.24,311.35
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,79.44,56.48
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,264.08,199.26
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,445.88,331.65
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,442.67,328.64
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,436.31,324.09
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,327.3,244.78
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,232.57,174.79
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,192.29,144.77
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,153.74,115.59
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,110.97,82.81
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,68.15,49.32
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,75.93,55.78
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,83.05,61.69
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,72.93,53.86
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,62.91,48.27
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,52.61,39.61
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,42.19,30.71
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,32.21,22.11
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,22.26,13.39
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,13.99,6.0
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.74,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.99,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,8.63,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,17.3,8.34
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,28.91,18.31
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,40.55,28.25
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,54.25,39.78
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,68.3,51.42
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,73.35,55.46
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,78.64,59.63
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,68.51,50.98
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,59.76,43.54
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,56.87,41.04
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,53.98,38.55
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,45.67,31.68
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,37.37,24.85
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,70.82,51.85
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,105.56,79.56
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,115.22,86.91
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,124.85,94.21
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,125.2,94.39
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,125.54,94.6
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,159.1,120.79
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,192.46,146.46
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,229.49,174.96
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,265.98,202.8
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,218.61,166.43
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,172.75,131.04
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,230.47,175.99
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,293.87,224.47
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,207.57,158.26
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,131.52,99.13
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,185.2,141.77
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,235.97,181.63
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,161.1,123.33
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,88.06,65.68
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,176.16,133.63
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,243.03,182.0
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,204.66,151.94
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,169.43,125.7
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,137.84,104.27
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,116.01,94.29
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,100.33,81.14
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,84.13,67.28
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,67.68,53.01
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,50.78,38.03
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,34.5,23.17
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,17.11,2.85
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,14.86,3.24
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,32.47,20.82
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,58.28,43.12
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,83.13,64.51
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,112.85,89.74
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,156.56,125.98
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,211.27,170.95
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,267.17,215.79
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,268.98,215.36
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,269.9,214.29
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,325.21,257.17
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,380.79,299.15
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,353.14,275.43
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,325.35,251.99
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,353.9,273.28
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,381.97,293.8
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,375.46,287.4
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,369.04,281.29
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,425.43,323.48
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,480.02,363.36
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,582.88,438.22
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,678.02,504.74
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,541.87,406.43
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,414.44,312.58
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,375.01,283.81
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,337.38,255.75
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,327.27,248.45
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,317.11,241.01
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,305.49,232.52
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,293.79,223.94
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,318.63,243.15
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,340.06,259.04
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,301.27,229.47
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,267.13,203.48
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,231.32,176.08
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,198.37,150.97
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,195.13,141.81
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,169.29,115.79
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,125.76,89.62
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,100.91,81.03
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,79.53,63.01
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,62.4,48.35
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,51.94,39.27
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,43.35,31.5
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,30.74,19.88
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,17.85,0.91
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,9.82,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,150.24,80.05
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,292.63,231.23
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,384.89,310.9
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,484.61,391.53
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,561.32,449.67
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,640.78,506.91
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,703.99,548.54
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,767.37,588.19
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,817.52,616.34
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,861.12,639.03
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,899.69,659.67
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,935.59,678.18
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,962.38,690.62
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,985.82,700.93
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,1000.43,707.16
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,998.49,703.47
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,1001.92,703.14
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,1001.52,700.58
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,994.21,695.42
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,983.07,688.18
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,968.58,678.73
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,950.09,666.95
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,922.85,651.13
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,892.17,633.17
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,855.56,610.1
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,815.97,585.0
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,771.6,557.1
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,724.8,526.34
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,674.0,491.12
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,621.37,453.59
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,565.52,412.57
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,508.63,369.36
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,449.05,322.66
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,389.14,274.11
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,323.96,220.41
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,262.29,168.89
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,200.41,118.9
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,140.62,75.73
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,82.72,46.61
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,57.73,43.3
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,49.26,36.27
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,45.41,33.01
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,40.11,28.43
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,34.78,23.59
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,25.33,14.88
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,15.71,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,8.11,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,167.71,84.23
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,334.59,267.73
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,429.59,352.51
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,532.36,437.3
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,609.02,497.28
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,688.22,556.22
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,745.97,597.05
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,808.73,640.27
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,859.47,672.34
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,908.38,702.35
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,946.61,725.16
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,981.94,745.74
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,996.56,752.37
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,1019.24,764.7
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,1033.64,771.14
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,1044.14,775.16
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,1047.46,774.9
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,1046.7,772.17
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,1037.78,765.77
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,1024.82,756.9
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1005.92,742.77
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,983.13,726.26
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,954.23,706.92
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,921.77,685.23
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,884.22,660.39
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,843.54,633.25
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,797.93,601.92
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,749.75,567.71
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,697.32,528.72
