Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,642.9,487.27
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,584.4,441.47
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,524.8,393.5
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,462.84,342.35
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,400.9,289.82
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,334.19,233.13
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,270.86,178.66
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,206.55,125.02
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,144.26,78.89
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,84.18,48.39
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,58.99,45.17
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,54.46,41.48
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,45.75,34.03
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,40.39,29.35
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,35.01,24.39
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.5,15.28
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.82,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.11,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,171.92,78.87
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,345.1,276.59
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,441.03,362.89
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,544.69,448.44
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,621.27,507.67
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,694.96,561.54
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,758.59,603.23
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,821.8,642.22
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,872.16,670.69
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,920.55,696.57
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,957.99,718.13
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,980.94,730.04
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,1005.69,743.31
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,1026.91,754.26
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,1040.72,760.65
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,1050.61,764.73
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,1052.84,763.4
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,1050.99,759.75
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1041.98,752.56
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1028.91,743.07
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,1010.62,729.78
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,988.37,714.18
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,958.77,695.39
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,925.61,674.37
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,886.89,648.41
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,845.08,620.4
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,798.4,590.18
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,749.18,557.13
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,696.36,519.79
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,641.64,479.88
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,583.2,435.64
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,523.7,389.1
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,461.26,338.95
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,398.67,286.92
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,334.82,232.6
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,267.82,175.54
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,203.62,122.55
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,141.81,77.22
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,81.88,47.01
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,57.46,43.86
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,53.67,40.81
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,45.76,34.04
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,40.01,28.95
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,34.2,23.56
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,24.27,14.01
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,14.11,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,113.21,43.1
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,224.47,176.44
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,292.77,237.85
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,365.44,299.62
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,425.81,348.84
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,488.04,397.6
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,575.96,463.19
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,676.82,533.85
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,699.1,545.71
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,727.09,562.05
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,699.06,534.91
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,643.31,489.36
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,667.67,501.77
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,690.08,511.48
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,560.43,418.15
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,429.13,321.82
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,458.41,343.27
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,486.78,362.51
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,781.6,572.39
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,990.93,702.66
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,854.29,610.47
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,683.29,492.35
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,549.52,401.28
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,424.54,312.45
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,486.24,356.99
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,528.02,385.07
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,476.93,348.77
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,428.92,315.11
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,368.77,272.09
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,320.54,237.18
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,375.9,278.92
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,414.1,305.7
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,324.33,240.5
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,251.24,188.1
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,193.07,145.25
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,142.34,107.63
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,143.45,108.46
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,137.99,104.08
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,117.75,89.3
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,104.97,83.76
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,88.88,70.51
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,72.66,56.82
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,55.64,42.19
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,38.45,27.09
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,23.59,13.2
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,8.23,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,125.88,40.24
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,251.87,199.02
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,342.7,279.76
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,442.14,362.68
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,519.95,423.9
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,608.36,489.46
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,675.8,535.56
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,743.5,579.82
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,797.62,612.71
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,850.36,643.56
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,892.09,667.33
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,931.38,689.06
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,959.84,703.37
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,985.06,715.54
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,1001.91,723.77
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,1006.78,724.59
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,1011.85,724.42
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,1013.03,721.96
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,1005.74,714.44
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,994.61,704.84
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,982.6,695.73
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,978.38,691.63
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,948.93,672.47
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,915.98,651.45
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,877.65,627.77
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,836.33,602.04
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,790.01,572.85
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,741.22,540.79
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,688.34,502.96
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,633.75,462.99
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,575.73,421.17
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,516.75,376.97
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,454.72,328.39
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,391.34,277.2
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,327.58,224.25
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,265.11,171.93
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,202.64,121.52
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,142.92,78.8
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,79.57,45.99
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,56.87,42.81
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,52.83,39.56
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,48.72,36.09
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,42.35,30.54
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,35.91,24.64
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,24.29,13.27
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,12.8,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,128.92,30.3
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,260.71,203.05
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,352.32,284.07
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,457.94,370.74
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,539.93,434.53
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,624.95,497.41
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,690.92,542.37
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,757.16,585.77
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,811.32,619.99
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,864.26,652.58
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,903.98,675.14
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,935.01,691.62
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,962.43,706.11
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,986.48,718.38
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,1002.19,726.76
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,1014.15,732.95
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,1018.91,733.28
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,1019.73,731.36
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,1012.73,726.17
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,989.18,710.71
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,970.05,696.94
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,959.04,688.46
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,847.39,614.26
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,728.42,530.16
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,788.9,575.19
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,814.12,592.94
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,776.17,567.36
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,728.26,533.82
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,676.27,497.13
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,622.62,458.24
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,565.55,415.71
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,507.78,371.29
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,446.82,323.27
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,386.48,274.22
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,324.9,223.53
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,260.83,170.63
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,199.7,121.5
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,141.62,79.99
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,85.72,52.13
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,64.58,49.13
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,59.78,45.26
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,54.88,41.11
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,46.75,34.08
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,38.43,26.55
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.7,12.3
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,11.95,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,110.1,14.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,220.5,169.09
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,312.81,250.33
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,414.75,334.51
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,497.88,400.44
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,594.41,472.56
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,661.34,520.43
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,728.73,567.27
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,592.39,463.2
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,409.16,319.25
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,479.38,372.28
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,572.51,439.26
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,596.52,453.9
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,618.95,467.64
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,815.47,611.48
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,992.71,728.77
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,807.39,598.19
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,579.81,430.69
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,597.06,443.83
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,612.71,454.57
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,804.72,595.7
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,932.99,682.71
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,838.79,617.26
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,724.97,534.25
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,779.38,576.04
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,798.25,589.93
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,754.07,559.82
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,707.66,526.82
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,657.37,490.19
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,605.43,451.43
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,551.07,409.63
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,493.75,364.49
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,433.77,316.12
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,374.8,267.3
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,314.09,216.25
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,254.99,166.45
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,191.61,115.56
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,135.2,75.38
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,80.35,48.21
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,60.06,45.14
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,55.84,41.66
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,51.59,37.98
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,44.2,31.6
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.7,23.13
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.49,10.7
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,11.1,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,122.99,2.04
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,251.8,191.37
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,350.42,277.33
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,457.87,364.27
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,541.33,428.16
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,628.15,491.59
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,693.05,536.03
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,758.27,579.16
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,629.92,483.47
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,453.21,347.99
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,429.03,328.28
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,380.59,290.04
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,511.59,386.61
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,644.7,479.32
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,661.87,487.85
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,677.5,496.17
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,868.29,627.68
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,1003.95,709.93
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,995.66,701.9
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,983.54,693.25
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,966.41,680.94
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,945.5,666.48
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,917.0,648.73
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,885.15,628.93
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,848.28,604.65
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,808.46,578.45
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,763.71,550.08
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,716.65,518.68
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,665.13,482.74
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,611.9,444.58
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,555.75,403.15
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,498.74,359.69
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,438.56,312.66
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,376.2,262.49
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,314.29,211.88
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,253.7,161.85
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,192.45,112.96
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,133.87,71.68
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,77.4,44.85
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,52.61,38.54
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,48.41,35.16
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,44.15,31.56
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,37.58,25.89
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,30.96,19.87
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,20.09,8.27
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,9.39,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,120.39,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,247.58,186.69
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,346.84,273.58
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,455.83,361.54
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,550.57,433.52
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,649.73,505.2
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,712.74,547.38
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,771.24,584.97
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,825.69,618.53
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,878.79,650.25
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,915.97,672.12
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,950.36,692.12
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,965.61,698.36
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,988.97,710.01
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,774.86,566.71
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,498.05,366.95
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,505.87,372.45
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,512.76,375.57
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,784.84,571.09
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,991.97,703.45
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,972.03,688.1
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,948.41,672.89
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,919.58,654.75
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,887.36,634.47
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,850.54,611.6
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,810.69,586.58
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,764.9,557.02
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,716.77,524.69
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,665.05,487.24
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,611.58,447.59
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,554.71,406.05
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,496.95,362.21
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,435.74,313.63
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,373.92,263.3
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,312.01,211.81
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,251.58,161.3
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,191.57,113.51
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,130.66,70.55
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,74.81,43.64
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,55.33,40.83
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,52.34,38.45
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,49.47,35.99
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,41.96,29.49
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,34.34,22.54
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.19,7.46
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,8.54,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.82,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.64,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,2.87,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.1,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,5.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,7.4,0.48
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,118.62,92.78
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,250.09,197.07
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,123.51,95.45
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,16.52,7.77
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,265.28,208.37
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,523.42,400.51
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,546.71,414.32
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,591.43,444.23
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,319.72,244.52
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,65.78,46.2
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,68.33,48.19
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,70.87,50.0
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,562.87,430.35
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,983.12,717.16
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,954.99,695.93
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,923.46,675.9
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,627.25,470.0
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,283.33,210.98
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,400.13,300.17
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,507.32,378.95
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,588.95,441.26
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,651.68,488.26
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,588.98,441.83
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,529.88,397.85
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,509.95,383.24
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,481.27,360.15
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,369.33,275.32
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,283.57,212.24
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,283.49,204.84
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,249.46,166.62
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,193.14,121.27
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,140.92,84.22
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,89.38,58.26
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,71.45,55.47
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,62.74,48.18
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,55.57,41.98
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,45.14,32.82
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.49,23.08
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.42,4.86
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,128.97,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,265.86,207.15
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,364.31,300.46
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,471.6,392.48
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,552.77,458.04
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,637.03,522.73
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,702.23,570.21
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,767.72,615.99
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,820.03,650.75
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,865.55,679.71
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,904.55,703.31
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,940.86,724.7
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,968.84,738.86
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,993.49,750.64
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,1008.48,757.29
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,1007.13,753.13
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,1011.78,753.32
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,1012.56,751.04
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,1004.46,742.75
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,992.49,732.16
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,925.62,685.52
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,831.67,617.07
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,809.02,601.77
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,784.03,584.3
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,752.26,560.99
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,718.63,536.27
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,735.09,550.66
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,722.46,543.77
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,670.85,504.53
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,617.34,463.26
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,560.56,419.37
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,502.88,373.46
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,440.53,322.78
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,379.4,271.73
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,317.05,219.25
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,256.25,167.8
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,194.56,117.27
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,134.89,74.28
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,73.15,43.21
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,54.38,40.76
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,49.12,36.39
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,43.7,31.7
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,36.67,25.48
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,29.57,18.82
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,14.54,1.97
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,167.5,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,352.75,273.26
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,446.61,365.86
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,557.72,458.45
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,637.74,521.08
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,719.93,581.68
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,783.85,625.95
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,847.36,668.11
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,823.28,646.36
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,783.51,613.99
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,770.82,601.63
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,763.25,592.12
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,922.94,701.58
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,1052.24,783.27
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,1065.76,787.79
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,1075.21,790.88
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,1076.91,789.15
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,1074.37,784.95
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,1064.42,777.72
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,1050.26,768.02
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,1029.23,752.98
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,1004.22,735.51
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,973.83,715.67
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,939.78,693.42
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,899.93,666.28
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,856.87,636.89
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,808.93,604.97
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,758.37,570.19
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,703.17,529.91
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,646.16,487.13
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,586.16,441.53
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,525.01,393.35
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,460.48,340.28
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,396.06,285.67
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,330.29,229.29
