Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,87.15,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,225.28,65.1
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,352.23,280.5
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,471.19,387.02
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,556.71,458.96
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,644.89,529.25
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,700.06,571.28
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,754.39,610.92
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,612.32,499.96
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,448.13,365.45
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,671.81,541.36
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,890.92,696.9
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,911.62,706.15
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,929.11,714.54
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,935.41,715.16
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,938.22,713.56
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,928.36,705.2
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,921.86,699.43
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,922.33,697.2
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,908.09,685.07
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,882.98,667.94
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,854.62,648.73
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,819.81,623.85
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,782.25,597.11
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,745.04,571.96
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,699.23,538.52
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,650.07,501.98
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,599.05,462.94
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,542.95,418.68
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,486.37,372.67
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,427.93,323.88
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,369.39,273.49
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,307.95,220.15
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,248.62,168.24
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,188.34,117.3
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,132.08,73.55
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,77.9,40.57
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,36.6,26.09
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,29.93,19.94
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,23.27,12.51
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,11.95,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,112.38,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,268.86,49.48
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,406.99,328.04
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,539.59,450.58
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,623.95,524.3
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,710.08,595.71
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,775.35,646.71
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,840.06,695.13
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,874.69,718.66
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,916.67,747.0
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,949.96,768.46
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,980.31,787.43
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,998.63,796.29
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,1013.31,802.48
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,1019.75,803.23
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,1022.25,801.38
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,1016.15,795.2
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,1006.05,786.45
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,989.93,772.18
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,969.87,755.42
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,942.05,734.97
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,910.65,712.35
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,873.43,684.33
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,833.04,654.14
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,787.33,621.52
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,739.11,586.22
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,686.47,545.03
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,632.01,501.43
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,573.61,453.59
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,514.36,403.66
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,451.91,349.79
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,389.94,294.87
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,325.34,237.18
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,262.44,180.51
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,198.54,124.8
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,135.94,74.55
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,77.37,37.83
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,34.13,24.61
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,27.96,18.79
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,21.83,11.75
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,10.24,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,107.47,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,265.56,12.18
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,398.6,319.15
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,520.86,433.11
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,596.08,497.69
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,683.58,567.67
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,744.07,612.45
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,803.65,654.25
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,848.85,684.88
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,891.85,713.03
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,922.09,731.79
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,949.26,748.14
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,966.95,758.24
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,970.28,758.37
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,975.82,759.28
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,977.68,757.69
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,971.84,751.98
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,962.28,743.93
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,946.43,730.35
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,926.96,714.51
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,900.04,695.39
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,869.86,674.12
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,834.0,647.97
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,795.34,619.86
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,751.89,589.11
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,706.23,555.17
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,540.22,426.02
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,367.71,290.27
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,453.35,357.86
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,491.64,383.75
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,413.9,319.39
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,341.85,259.14
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,299.11,219.15
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,250.7,173.54
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,190.96,121.9
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,135.41,77.63
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,78.23,40.99
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,37.4,27.38
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,30.35,20.77
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,23.27,12.81
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,11.95,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.89,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,28.67,17.41
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,47.94,35.08
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,71.78,56.26
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,95.07,76.73
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,118.76,97.33
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,158.0,130.69
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,279.37,234.62
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,385.09,322.31
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,307.82,254.83
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,191.17,155.2
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,295.12,241.51
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,400.66,325.98
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,370.92,300.64
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,361.46,291.66
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,266.94,214.68
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,164.4,130.08
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,166.36,131.73
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,168.36,133.3
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,88.32,67.81
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,15.72,7.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,50.22,36.3
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,85.2,65.29
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,60.22,44.64
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,35.63,24.21
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,32.29,21.46
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,28.96,18.71
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,163.55,131.45
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,282.73,227.99
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,199.26,159.72
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,129.94,103.54
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,115.33,91.83
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,101.33,80.51
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,86.6,68.17
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,72.14,55.92
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,57.26,43.21
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,42.78,32.23
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,29.85,20.3
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,16.5,7.36
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,8.54,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.82,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.64,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.05,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,38.86,28.36
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,76.02,60.51
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,113.24,92.45
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,151.44,124.82
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,75.81,59.96
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,14.04,6.52
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,14.05,6.51
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,14.05,6.5
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,12.82,5.41
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,57.31,43.51
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,105.02,83.86
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,57.31,43.37
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,11.58,4.28
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,18.21,9.98
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,24.84,15.68
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,32.73,22.45
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,40.62,29.24
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,56.02,42.47
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,71.47,55.74
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,56.83,43.31
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,42.23,30.85
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,30.17,20.51
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,18.15,10.14
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,16.49,8.73
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,14.83,7.3
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,12.76,5.51
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,10.69,3.7
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,8.63,1.88
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.57,0.29
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.51,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.28,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.46,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.56,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,10.68,3.45
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,16.05,8.26
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,21.42,13.07
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,26.81,17.8
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,32.21,22.47
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,18.55,10.54
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.77,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.59,0.06
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,17.75,9.72
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,28.95,19.36
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,21.5,12.87
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,14.05,6.42
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,147.39,120.47
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,295.66,243.07
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,223.79,183.11
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,175.15,142.15
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,208.37,170.15
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,256.31,209.96
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,192.05,156.53
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,145.95,117.83
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,124.83,100.27
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,104.3,83.1
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,94.63,75.05
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,85.1,67.1
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,73.57,57.41
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,62.24,47.86
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,55.13,41.88
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,48.03,35.88
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,43.03,31.65
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,38.03,27.39
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,32.62,22.74
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,27.22,18.04
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,21.84,13.32
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,16.46,9.17
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,11.1,4.15
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.74,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.99,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.28,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.46,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.8,0.47
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,13.16,5.59
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,18.94,10.83
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,24.74,16.05
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,30.96,21.54
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,37.19,26.96
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,58.17,45.17
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,82.31,65.93
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,198.06,166.0
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,308.17,257.55
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,315.44,262.18
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,322.51,267.05
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,222.61,183.3
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,119.5,95.67
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,113.27,90.49
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,107.33,85.43
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,136.86,110.12
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,166.68,134.8
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,242.66,197.96
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,304.5,248.38
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,291.46,237.51
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,278.84,227.26
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,229.84,187.14
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,175.03,141.89
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,163.72,132.52
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,152.77,123.37
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,115.67,92.59
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,79.92,62.65
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,46.38,34.23
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,13.19,5.75
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,11.53,4.35
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.88,2.93
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,94.19,62.94
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,137.1,85.79
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,87.03,51.59
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,46.13,35.62
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,36.06,26.06
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,25.76,14.95
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,13.23,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,7.26,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,166.84,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,355.19,271.65
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,495.46,412.52
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,574.74,483.36
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,667.13,560.29
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,736.02,614.3
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,804.46,665.45
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,850.27,699.27
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,893.95,730.73
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,925.7,753.11
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,943.88,765.24
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,962.56,777.34
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,977.79,786.92
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,757.4,619.35
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,486.01,398.74
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,497.93,408.49
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,508.74,416.37
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,413.29,337.16
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,303.74,246.17
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,249.31,201.67
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,185.57,149.05
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,181.3,145.37
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,177.15,141.74
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,141.28,112.3
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,106.97,83.98
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,104.22,81.84
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,101.51,79.71
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,122.49,97.34
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,143.02,114.52
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,121.08,96.48
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,99.93,79.04
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,89.15,70.29
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,78.49,61.52
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,130.82,93.28
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,140.97,88.09
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,89.45,52.71
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,46.19,35.52
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,37.33,27.09
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,26.37,15.47
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,14.51,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,125.56,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,298.49,225.99
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,422.81,353.75
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,511.59,431.18
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,603.52,506.23
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,667.53,554.87
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,731.49,600.83
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,781.15,635.51
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,829.23,667.91
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,511.98,424.45
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,121.19,97.11
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,126.78,102.37
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,132.51,106.91
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,138.85,111.76
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,145.25,116.63
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,118.56,94.18
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,93.62,73.26
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,162.79,130.53
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,234.08,187.63
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,258.41,206.46
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,265.4,211.72
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,259.88,207.11
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,254.43,202.65
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,241.97,192.66
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,229.88,183.01
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,188.43,149.64
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,159.43,126.22
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,149.77,118.88
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,140.37,111.56
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,117.28,92.9
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,94.91,74.63
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,84.61,66.22
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,74.42,57.79
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,126.33,90.04
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,139.77,88.67
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,90.95,55.25
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,47.46,36.51
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,36.17,26.01
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,25.57,14.83
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,14.08,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,12.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,149.89,110.61
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,270.6,230.84
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,337.42,294.63
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,407.1,358.77
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,476.72,421.76
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,548.63,484.44
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,486.19,429.1
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,439.53,385.46
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,463.6,404.14
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,486.16,421.15
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,477.28,412.85
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,487.89,420.64
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,497.98,427.16
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,506.98,432.77
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,345.45,294.12
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,159.09,131.59
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,161.57,133.73
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,164.09,135.82
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,254.19,213.92
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,329.85,278.94
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,322.07,272.24
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,314.22,265.6
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,247.74,208.63
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,176.85,147.56
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,162.7,135.54
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,149.09,123.97
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,207.3,175.03
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,258.65,219.12
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,285.95,240.75
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,296.36,245.23
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,252.29,204.47
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,210.58,165.88
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,167.23,126.3
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,126.03,90.21
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,86.28,59.63
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,50.84,41.09
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,36.88,27.67
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,23.9,14.11
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,12.06,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
